ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 00:00,2,0.000,ALERT,214.19,302.98,59.907,1489723203,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,645380.4,645380.4,30090,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723205,1741742.00
03/17/2017 00:00,2,0.000,ALERT,212.61,299.97,59.949,1489723203,"274151322000085","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,871441.2,871441.2,30103,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723207,1741743.00
03/17/2017 00:00,2,0.000,ALERT,214.19,302.68,59.959,1489723203,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,631876.9,631876.9,30627,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723209,1741744.00
03/17/2017 00:00,2,0.000,ALERT,213.74,302.98,59.954,1489723203,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,634532.5,634532.5,30588,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723211,1741745.00
03/17/2017 00:00,2,0.000,ALERT,213.06,301.47,59.954,1489723203,"201051344000646","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,628646.8,628646.8,30491,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723213,1741746.00
03/17/2017 00:00,2,0.000,ALERT,212.38,300.87,59.954,1489723203,"274151322000052","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,901859.4,901859.4,29873,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723214,1741747.00
03/17/2017 00:00,2,0.000,ALERT,213.29,302.07,59.959,1489723203,"201051344000585","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,639058.7,639058.7,30650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723216,1741748.00
03/17/2017 00:00,2,0.000,ALERT,213.06,302.07,59.954,1489723203,"201051344001230","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,632895.8,632895.8,30364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723218,1741749.00
03/17/2017 00:00,2,0.000,ALERT,213.74,302.68,59.949,1489723203,"201051344000582","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,623019.5,623019.5,30564,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723220,1741750.00
03/17/2017 00:00,2,0.000,ALERT,212.83,301.47,59.965,1489723203,"201051344000955","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,640942.2,640942.2,30451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723222,1741751.00
03/17/2017 00:00,2,0.000,ALERT,212.38,299.37,59.949,1489723203,"274151322000094","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,736402.2,736402.2,31132,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723224,1741752.00
03/17/2017 00:00,2,0.000,ALERT,213.74,303.58,60.002,1489723203,"201051344000579","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,651995.2,651995.2,30418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723225,1741753.00
03/17/2017 00:00,2,0.000,ALERT,213.06,302.07,59.991,1489723203,"201051344000890","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,634816.9,634816.9,30575,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723227,1741754.00
03/17/2017 00:00,2,0.000,ALERT,213.29,301.77,59.954,1489723203,"201051344000438","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,637748.5,637748.5,30539,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723229,1741755.00
03/17/2017 00:00,2,0.000,ALERT,213.51,301.47,59.959,1489723203,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,610926.8,610926.8,30845,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723231,1741756.00
03/17/2017 00:00,2,0.000,ALERT,212.61,300.27,59.917,1489723203,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,892840.7,892840.7,29928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723232,1741757.00
03/17/2017 00:00,2,0.000,ALERT,213.29,300.27,59.954,1489723203,"274151322000076","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,951254.1,951254.1,30036,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723234,1741758.00
03/17/2017 00:00,2,0.000,ALERT,213.51,303.58,59.965,1489723203,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,633191.3,633191.3,30621,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723236,1741759.00
03/17/2017 00:00,2,0.000,ALERT,212.38,300.87,60.002,1489723203,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,942251.6,942251.6,30153,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723238,1741760.00
03/17/2017 00:00,2,0.000,ALERT,213.51,302.98,59.933,1489723203,"201051344000988","219011344069620",0.00,1.00,0,297.26,304.48,0.0,0.0,0.000,585787.3,585787.3,30653,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723240,1741761.00
03/17/2017 00:00,2,0.000,ALERT,213.06,300.87,59.970,1489723203,"201051344001025","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,636683.8,636683.8,30739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723242,1741762.00
03/17/2017 00:00,2,0.000,ALERT,213.29,302.68,59.959,1489723203,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,645352.0,645352.0,30245,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723243,1741763.00
03/17/2017 00:00,2,0.000,ALERT,213.96,302.37,59.959,1489723203,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,645580.6,645580.6,30088,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723245,1741764.00
03/17/2017 00:00,2,0.000,ALERT,213.74,301.77,59.959,1489723203,"201051344000685","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,637998.3,637998.3,30422,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723247,1741765.00
03/17/2017 00:00,2,0.000,ALERT,213.51,300.87,59.938,1489723203,"201051344000917","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,634498.0,634498.0,30418,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723249,1741766.00
03/17/2017 00:00,2,0.000,ALERT,213.51,301.77,59.944,1489723203,"201051344001145","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,642438.2,642438.2,30259,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723251,1741767.00
03/17/2017 00:00,2,0.000,ALERT,213.51,300.87,59.970,1489723203,"201051344000651","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,631013.0,631013.0,30622,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723252,1741768.00
03/17/2017 00:00,2,0.000,ALERT,211.93,299.07,59.954,1489723203,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,855293.9,855293.9,30146,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723254,1741769.00
03/17/2017 00:00,2,0.000,ALERT,213.06,298.77,59.965,1489723203,"274151322000068","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,736704.3,736704.3,31061,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723256,1741770.00
03/17/2017 00:00,2,0.000,ALERT,213.06,301.77,59.965,1489723203,"201051344001135","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,626912.0,626912.0,30640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723258,1741771.00
03/17/2017 00:00,2,0.000,ALERT,213.06,302.98,59.954,1489723203,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,647072.0,647072.0,30495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723260,1741772.00
03/17/2017 00:00,2,0.000,ALERT,213.29,301.17,59.970,1489723203,"201051344001203","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,635431.8,635431.8,30690,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723261,1741773.00
03/17/2017 00:00,2,0.000,ALERT,212.16,300.57,59.965,1489723203,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,873791.5,873791.5,30046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723263,1741774.00
03/17/2017 00:00,2,0.000,ALERT,213.74,302.07,59.981,1489723203,"201051344000867","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,632366.0,632366.0,30652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723265,1741775.00
03/17/2017 00:00,2,0.000,ALERT,213.29,301.77,59.981,1489723203,"201051344001093","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,634141.1,634141.1,30512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723267,1741776.00
03/17/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1489723203,"201051344000900","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,653395.6,653395.6,30000,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723268,1741777.00
03/17/2017 00:00,2,0.000,ALERT,213.51,302.07,59.981,1489723203,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,643048.3,643048.3,30069,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723270,1741778.00
03/17/2017 00:00,2,0.000,ALERT,213.51,303.28,59.965,1489723203,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,655394.7,655394.7,29984,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723272,1741779.00
03/17/2017 00:00,2,0.000,ALERT,213.29,302.98,59.965,1489723203,"201051344000983","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,646277.4,646277.4,30174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489723274,1741780.00
03/17/2017 00:00,2,0.000,ALERT,213.51,302.37,60.018,1489723203,"201051344001158","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,632495.0,632495.0,30525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723276,1741781.00
03/17/2017 00:00,2,0.000,ALERT,213.74,303.28,59.970,1489723203,"201051344000576","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,646198.0,646198.0,30050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723277,1741782.00
03/17/2017 00:00,2,0.000,ALERT,212.38,299.37,59.970,1489723203,"274151322000087","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,845318.0,845318.0,30407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489723279,1741783.00
03/17/2017 00:15,2,0.000,ALERT,213.74,302.07,59.912,1489724103,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,645380.4,645380.4,30092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724105,1741784.00
03/17/2017 00:15,2,0.000,ALERT,212.16,299.37,59.944,1489724103,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,871441.2,871441.2,30105,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724107,1741785.00
03/17/2017 00:15,2,0.000,ALERT,213.74,302.07,59.959,1489724103,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,631876.9,631876.9,30629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724109,1741786.00
03/17/2017 00:15,2,0.000,ALERT,213.29,302.37,59.944,1489724103,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,634532.5,634532.5,30590,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724110,1741787.00
03/17/2017 00:15,2,0.000,ALERT,212.61,300.87,59.954,1489724103,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,628646.8,628646.8,30493,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724112,1741788.00
03/17/2017 00:15,2,0.000,ALERT,211.93,299.67,59.965,1489724103,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,901859.4,901859.4,29875,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724114,1741789.00
03/17/2017 00:15,2,0.000,ALERT,213.06,301.47,59.986,1489724103,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,639058.7,639058.7,30652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724116,1741790.00
03/17/2017 00:15,2,0.000,ALERT,212.83,301.47,59.965,1489724103,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,632895.8,632895.8,30366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724118,1741791.00
03/17/2017 00:15,2,0.000,ALERT,213.51,302.07,59.917,1489724103,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,623019.5,623019.5,30566,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724119,1741792.00
03/17/2017 00:15,2,0.000,ALERT,212.61,300.87,59.954,1489724103,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,640942.2,640942.2,30453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724121,1741793.00
03/17/2017 00:15,2,0.000,ALERT,212.16,299.37,59.959,1489724103,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,736402.2,736402.2,31134,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724123,1741794.00
03/17/2017 00:15,2,0.000,ALERT,213.29,302.98,59.965,1489724103,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,651995.2,651995.2,30420,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724125,1741795.00
03/17/2017 00:15,2,0.000,ALERT,212.83,301.77,59.954,1489724103,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,634816.9,634816.9,30577,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724126,1741796.00
03/17/2017 00:15,2,0.000,ALERT,212.83,301.17,59.933,1489724103,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,637748.5,637748.5,30541,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724128,1741797.00
03/17/2017 00:15,2,0.000,ALERT,213.29,300.87,59.959,1489724103,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,610926.8,610926.8,30847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724130,1741798.00
03/17/2017 00:15,2,0.000,ALERT,212.38,300.27,59.954,1489724103,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,892840.7,892840.7,29930,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724132,1741799.00
03/17/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1489724103,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,951254.1,951254.1,30038,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724134,1741800.00
03/17/2017 00:15,2,0.000,ALERT,213.06,302.98,60.012,1489724103,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,633191.3,633191.3,30623,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724135,1741801.00
03/17/2017 00:15,2,0.000,ALERT,212.16,300.87,59.944,1489724103,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,942251.6,942251.6,30155,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724138,1741802.00
03/17/2017 00:15,2,0.000,ALERT,213.06,302.07,59.965,1489724103,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,585787.3,585787.3,30655,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724140,1741803.00
03/17/2017 00:15,2,0.000,ALERT,212.83,300.57,59.965,1489724103,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,636683.8,636683.8,30741,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724141,1741804.00
03/17/2017 00:15,2,0.000,ALERT,213.06,302.37,59.949,1489724103,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,645352.0,645352.0,30247,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724143,1741805.00
03/17/2017 00:15,2,0.000,ALERT,213.74,302.37,59.949,1489724103,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,645580.6,645580.6,30090,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724145,1741806.00
03/17/2017 00:15,2,0.000,ALERT,213.29,301.47,59.917,1489724103,"201051344000685","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,637998.3,637998.3,30424,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724147,1741807.00
03/17/2017 00:15,2,0.000,ALERT,213.06,300.57,59.954,1489724103,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,634498.0,634498.0,30420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724148,1741808.00
03/17/2017 00:15,2,0.000,ALERT,213.06,301.17,59.938,1489724103,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,642438.2,642438.2,30261,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724150,1741809.00
03/17/2017 00:15,2,0.000,ALERT,212.83,300.27,59.949,1489724103,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,631013.0,631013.0,30624,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724152,1741810.00
03/17/2017 00:15,2,0.000,ALERT,211.70,299.37,59.949,1489724103,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,855293.9,855293.9,30148,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724154,1741811.00
03/17/2017 00:15,2,0.000,ALERT,212.83,299.07,59.933,1489724103,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,736704.3,736704.3,31063,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724156,1741812.00
03/17/2017 00:15,2,0.000,ALERT,212.38,300.87,59.949,1489724103,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,626912.0,626912.0,30642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724157,1741813.00
03/17/2017 00:15,2,0.000,ALERT,212.83,302.68,59.938,1489724103,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,647072.0,647072.0,30497,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724159,1741814.00
03/17/2017 00:15,2,0.000,ALERT,213.06,300.87,60.002,1489724103,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,635431.8,635431.8,30692,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724161,1741815.00
03/17/2017 00:15,2,0.000,ALERT,211.93,299.67,59.954,1489724103,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,873791.5,873791.5,30048,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724163,1741816.00
03/17/2017 00:15,2,0.000,ALERT,213.29,301.47,59.959,1489724103,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,632366.0,632366.0,30654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724165,1741817.00
03/17/2017 00:15,2,0.000,ALERT,212.83,300.87,59.959,1489724103,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,634141.1,634141.1,30514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724166,1741818.00
03/17/2017 00:15,2,0.000,ALERT,212.83,302.07,60.002,1489724103,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,653395.6,653395.6,30002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724168,1741819.00
03/17/2017 00:15,2,0.000,ALERT,213.29,301.17,59.965,1489724103,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,643048.3,643048.3,30071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724170,1741820.00
03/17/2017 00:15,2,0.000,ALERT,213.29,302.68,59.996,1489724103,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,655394.7,655394.7,29986,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724172,1741821.00
03/17/2017 00:15,2,0.000,ALERT,213.06,302.07,59.949,1489724103,"201051344000983","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,646277.4,646277.4,30176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724174,1741822.00
03/17/2017 00:15,2,0.000,ALERT,213.29,301.77,59.965,1489724103,"201051344001158","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,632495.0,632495.0,30527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489724175,1741823.00
03/17/2017 00:15,2,0.000,ALERT,213.51,302.37,59.933,1489724103,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,646198.0,646198.0,30052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724177,1741824.00
03/17/2017 00:15,2,0.000,ALERT,212.16,298.17,59.954,1489724103,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,845318.0,845318.0,30409,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489724179,1741825.00
03/17/2017 00:30,2,0.000,ALERT,213.51,302.37,59.981,1489725004,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,645380.4,645380.4,30094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725006,1741826.00
03/17/2017 00:30,2,0.000,ALERT,212.38,300.27,59.981,1489725004,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,871441.2,871441.2,30107,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725008,1741827.00
03/17/2017 00:30,2,0.000,ALERT,213.96,302.37,59.981,1489725004,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,631876.9,631876.9,30631,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725009,1741828.00
03/17/2017 00:30,2,0.000,ALERT,213.29,302.37,60.034,1489725004,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,634532.5,634532.5,30592,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725011,1741829.00
03/17/2017 00:30,2,0.000,ALERT,212.83,301.47,59.981,1489725004,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,628646.8,628646.8,30495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725013,1741830.00
03/17/2017 00:30,2,0.000,ALERT,211.93,301.17,59.959,1489725004,"274151322000052","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,901859.4,901859.4,29877,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725015,1741831.00
03/17/2017 00:30,2,0.000,ALERT,213.06,301.47,59.975,1489725004,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,639058.7,639058.7,30654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725017,1741832.00
03/17/2017 00:30,2,0.000,ALERT,213.06,301.77,59.965,1489725004,"201051344001230","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,632895.8,632895.8,30368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725019,1741833.00
03/17/2017 00:30,2,0.000,ALERT,213.51,302.37,59.959,1489725004,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,623019.5,623019.5,30568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725020,1741834.00
03/17/2017 00:30,2,0.000,ALERT,212.61,301.47,59.970,1489725004,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,640942.2,640942.2,30455,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725022,1741835.00
03/17/2017 00:30,2,0.000,ALERT,212.16,299.67,59.959,1489725004,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,736402.2,736402.2,31136,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725024,1741836.00
03/17/2017 00:30,2,0.000,ALERT,213.29,302.98,59.986,1489725004,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,651995.2,651995.2,30422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725026,1741837.00
03/17/2017 00:30,2,0.000,ALERT,213.06,302.07,59.975,1489725004,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,634816.9,634816.9,30579,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725027,1741838.00
03/17/2017 00:30,2,0.000,ALERT,213.29,301.47,59.986,1489725004,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,637748.5,637748.5,30543,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725029,1741839.00
03/17/2017 00:30,2,0.000,ALERT,213.29,300.87,59.986,1489725004,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,610926.8,610926.8,30849,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725031,1741840.00
03/17/2017 00:30,2,0.000,ALERT,212.38,300.27,59.959,1489725004,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,892840.7,892840.7,29932,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725033,1741841.00
03/17/2017 00:30,2,0.000,ALERT,213.06,300.57,60.012,1489725004,"274151322000076","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,951254.1,951254.1,30040,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725035,1741842.00
03/17/2017 00:30,2,0.000,ALERT,213.29,303.58,60.018,1489725004,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,633191.3,633191.3,30625,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725036,1741843.00
03/17/2017 00:30,2,0.000,ALERT,212.38,301.17,59.986,1489725004,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,942251.6,942251.6,30157,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725038,1741844.00
03/17/2017 00:30,2,0.000,ALERT,213.29,302.98,59.991,1489725004,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,585787.3,585787.3,30657,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725040,1741845.00
03/17/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1489725004,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,636683.8,636683.8,30743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725042,1741846.00
03/17/2017 00:30,2,0.000,ALERT,213.06,302.98,60.023,1489725004,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,645352.0,645352.0,30249,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725044,1741847.00
03/17/2017 00:30,2,0.000,ALERT,213.74,302.98,59.975,1489725004,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,645580.6,645580.6,30092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725045,1741848.00
03/17/2017 00:30,2,0.000,ALERT,213.29,301.47,59.996,1489725004,"201051344000685","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,637998.3,637998.3,30426,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725047,1741849.00
03/17/2017 00:30,2,0.000,ALERT,213.29,300.87,59.975,1489725004,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,634498.0,634498.0,30422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725049,1741850.00
03/17/2017 00:30,2,0.000,ALERT,213.29,301.77,60.023,1489725004,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,642438.2,642438.2,30263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725051,1741851.00
03/17/2017 00:30,2,0.000,ALERT,213.06,300.57,59.981,1489725004,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,631013.0,631013.0,30626,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725053,1741852.00
03/17/2017 00:30,2,0.000,ALERT,211.70,299.97,59.970,1489725004,"274151322000088","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,855293.9,855293.9,30150,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725054,1741853.00
03/17/2017 00:30,2,0.000,ALERT,213.06,299.67,59.981,1489725004,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,736704.3,736704.3,31065,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725056,1741854.00
03/17/2017 00:30,2,0.000,ALERT,212.83,301.47,59.975,1489725004,"201051344001135","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,626912.0,626912.0,30644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725058,1741855.00
03/17/2017 00:30,2,0.000,ALERT,212.83,303.28,59.981,1489725004,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,647072.0,647072.0,30499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725060,1741856.00
03/17/2017 00:30,2,0.000,ALERT,213.29,301.17,60.023,1489725004,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,635431.8,635431.8,30694,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725062,1741857.00
03/17/2017 00:30,2,0.000,ALERT,212.16,300.87,59.975,1489725004,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,873791.5,873791.5,30050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725064,1741858.00
03/17/2017 00:30,2,0.000,ALERT,213.51,302.37,59.986,1489725004,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,632366.0,632366.0,30656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725065,1741859.00
03/17/2017 00:30,2,0.000,ALERT,213.06,301.47,59.959,1489725004,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,634141.1,634141.1,30516,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725067,1741860.00
03/17/2017 00:30,2,0.000,ALERT,213.06,302.68,59.981,1489725004,"201051344000900","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,653395.6,653395.6,30004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725069,1741861.00
03/17/2017 00:30,2,0.000,ALERT,213.51,302.07,60.028,1489725004,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,643048.3,643048.3,30073,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725071,1741862.00
03/17/2017 00:30,2,0.000,ALERT,213.29,303.28,59.981,1489725004,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,655394.7,655394.7,29988,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725073,1741863.00
03/17/2017 00:30,2,0.000,ALERT,213.29,302.98,60.002,1489725004,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,646277.4,646277.4,30178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725074,1741864.00
03/17/2017 00:30,2,0.000,ALERT,213.29,302.68,59.991,1489725004,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,632495.0,632495.0,30529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725076,1741865.00
03/17/2017 00:30,2,0.000,ALERT,213.74,303.58,59.991,1489725004,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,646198.0,646198.0,30054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725078,1741866.00
03/17/2017 00:30,2,0.000,ALERT,212.38,299.97,60.012,1489725004,"274151322000087","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,845318.0,845318.0,30411,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725080,1741867.00
03/17/2017 00:45,2,0.000,ALERT,213.74,302.37,59.949,1489725903,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,645380.4,645380.4,30096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725905,1741868.00
03/17/2017 00:45,2,0.000,ALERT,212.61,300.27,59.959,1489725903,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,871441.2,871441.2,30109,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725907,1741869.00
03/17/2017 00:45,2,0.000,ALERT,213.96,302.68,59.938,1489725903,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,631876.9,631876.9,30633,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725909,1741870.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.37,59.954,1489725903,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,634532.5,634532.5,30594,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725910,1741871.00
03/17/2017 00:45,2,0.000,ALERT,213.06,301.47,59.959,1489725903,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,628646.8,628646.8,30497,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725912,1741872.00
03/17/2017 00:45,2,0.000,ALERT,212.16,300.87,59.965,1489725903,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,901859.4,901859.4,29879,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725914,1741873.00
03/17/2017 00:45,2,0.000,ALERT,213.29,301.77,59.954,1489725903,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,639058.7,639058.7,30656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725916,1741874.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.07,59.996,1489725903,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,632895.8,632895.8,30370,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725918,1741875.00
03/17/2017 00:45,2,0.000,ALERT,213.51,302.37,59.959,1489725903,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,623019.5,623019.5,30570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725920,1741876.00
03/17/2017 00:45,2,0.000,ALERT,212.83,301.77,59.975,1489725903,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,640942.2,640942.2,30457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725922,1741877.00
03/17/2017 00:45,2,0.000,ALERT,212.38,299.67,59.965,1489725903,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,736402.2,736402.2,31138,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725923,1741878.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.98,59.970,1489725903,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,651995.2,651995.2,30424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725925,1741879.00
03/17/2017 00:45,2,0.000,ALERT,212.83,302.07,59.959,1489725903,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,634816.9,634816.9,30581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725927,1741880.00
03/17/2017 00:45,2,0.000,ALERT,213.29,301.47,59.965,1489725903,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,637748.5,637748.5,30545,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725929,1741881.00
03/17/2017 00:45,2,0.000,ALERT,213.51,301.17,59.922,1489725903,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,610926.8,610926.8,30851,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725931,1741882.00
03/17/2017 00:45,2,0.000,ALERT,212.61,300.87,59.970,1489725903,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,892840.7,892840.7,29934,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725932,1741883.00
03/17/2017 00:45,2,0.000,ALERT,213.06,300.27,59.959,1489725903,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,951254.1,951254.1,30042,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725934,1741884.00
03/17/2017 00:45,2,0.000,ALERT,213.29,303.28,59.970,1489725903,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,633191.3,633191.3,30627,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725936,1741885.00
03/17/2017 00:45,2,0.000,ALERT,212.61,301.17,59.970,1489725903,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,942251.6,942251.6,30159,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725938,1741886.00
