ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 00:45,2,0.000,ALERT,213.06,302.37,59.970,1489725903,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,585787.3,585787.3,30659,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725940,1741887.00
03/17/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1489725903,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,636683.8,636683.8,30745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725941,1741888.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.98,59.975,1489725903,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,645352.0,645352.0,30251,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725943,1741889.00
03/17/2017 00:45,2,0.000,ALERT,213.74,302.68,59.965,1489725903,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,645580.6,645580.6,30094,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725945,1741890.00
03/17/2017 00:45,2,0.000,ALERT,213.29,301.47,59.965,1489725903,"201051344000685","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,637998.3,637998.3,30428,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725947,1741891.00
03/17/2017 00:45,2,0.000,ALERT,213.51,301.17,59.965,1489725903,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,634498.0,634498.0,30424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725949,1741892.00
03/17/2017 00:45,2,0.000,ALERT,213.51,302.07,59.991,1489725903,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,642438.2,642438.2,30265,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725950,1741893.00
03/17/2017 00:45,2,0.000,ALERT,213.29,300.87,59.970,1489725903,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,631013.0,631013.0,30628,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725952,1741894.00
03/17/2017 00:45,2,0.000,ALERT,211.93,300.27,60.002,1489725903,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,855293.9,855293.9,30152,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725954,1741895.00
03/17/2017 00:45,2,0.000,ALERT,212.83,299.67,59.949,1489725903,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,736704.3,736704.3,31067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725956,1741896.00
03/17/2017 00:45,2,0.000,ALERT,212.83,301.47,59.970,1489725903,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,626912.0,626912.0,30646,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725958,1741897.00
03/17/2017 00:45,2,0.000,ALERT,212.83,303.28,59.970,1489725903,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,647072.0,647072.0,30501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725959,1741898.00
03/17/2017 00:45,2,0.000,ALERT,213.29,301.17,59.981,1489725903,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,635431.8,635431.8,30696,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725961,1741899.00
03/17/2017 00:45,2,0.000,ALERT,212.16,299.97,59.938,1489725903,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,873791.5,873791.5,30052,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725963,1741900.00
03/17/2017 00:45,2,0.000,ALERT,213.51,302.37,60.007,1489725903,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,632366.0,632366.0,30658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725965,1741901.00
03/17/2017 00:45,2,0.000,ALERT,213.06,301.47,59.965,1489725903,"201051344001093","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,634141.1,634141.1,30518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725967,1741902.00
03/17/2017 00:45,2,0.000,ALERT,213.06,302.68,59.917,1489725903,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,653395.6,653395.6,30006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725968,1741903.00
03/17/2017 00:45,2,0.000,ALERT,213.51,302.07,59.917,1489725903,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,643048.3,643048.3,30075,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725970,1741904.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.98,59.959,1489725903,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,655394.7,655394.7,29990,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725972,1741905.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.98,59.959,1489725903,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,646277.4,646277.4,30180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489725974,1741906.00
03/17/2017 00:45,2,0.000,ALERT,213.29,302.37,59.991,1489725903,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,632495.0,632495.0,30531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725976,1741907.00
03/17/2017 00:45,2,0.000,ALERT,213.74,303.28,59.954,1489725903,"201051344000576","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,646198.0,646198.0,30056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725977,1741908.00
03/17/2017 00:45,2,0.000,ALERT,212.61,299.67,59.954,1489725903,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,845318.0,845318.0,30413,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489725979,1741909.00
03/17/2017 01:00,2,0.000,ALERT,213.74,302.98,59.959,1489726804,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,645380.4,645380.4,30098,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726806,1741910.00
03/17/2017 01:00,2,0.000,ALERT,212.61,299.97,59.944,1489726804,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,871441.2,871441.2,30111,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726807,1741911.00
03/17/2017 01:00,2,0.000,ALERT,213.96,302.98,59.965,1489726804,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,631876.9,631876.9,30635,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726809,1741912.00
03/17/2017 01:00,2,0.000,ALERT,213.51,302.68,59.959,1489726804,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,634532.5,634532.5,30596,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726811,1741913.00
03/17/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1489726804,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,628646.8,628646.8,30499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726813,1741914.00
03/17/2017 01:00,2,0.000,ALERT,212.38,299.97,59.949,1489726804,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,901859.4,901859.4,29881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726814,1741915.00
03/17/2017 01:00,2,0.000,ALERT,213.51,302.07,59.954,1489726804,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,639058.7,639058.7,30658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726816,1741916.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.37,59.954,1489726804,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,632895.8,632895.8,30372,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726818,1741917.00
03/17/2017 01:00,2,0.000,ALERT,213.74,302.68,59.959,1489726804,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,623019.5,623019.5,30572,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726820,1741918.00
03/17/2017 01:00,2,0.000,ALERT,212.83,302.07,59.954,1489726804,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,640942.2,640942.2,30459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726822,1741919.00
03/17/2017 01:00,2,0.000,ALERT,212.61,299.67,59.954,1489726804,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,736402.2,736402.2,31140,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726823,1741920.00
03/17/2017 01:00,2,0.000,ALERT,213.51,303.58,59.954,1489726804,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,651995.2,651995.2,30426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726825,1741921.00
03/17/2017 01:00,2,0.000,ALERT,213.06,302.37,59.975,1489726804,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,634816.9,634816.9,30583,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726827,1741922.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.07,59.949,1489726804,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,637748.5,637748.5,30547,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726829,1741923.00
03/17/2017 01:00,2,0.000,ALERT,213.74,301.77,59.949,1489726804,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,610926.8,610926.8,30853,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726831,1741924.00
03/17/2017 01:00,2,0.000,ALERT,212.38,300.57,59.938,1489726804,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,892840.7,892840.7,29936,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726832,1741925.00
03/17/2017 01:00,2,0.000,ALERT,213.06,300.57,59.949,1489726804,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,951254.1,951254.1,30044,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726834,1741926.00
03/17/2017 01:00,2,0.000,ALERT,213.29,303.28,59.922,1489726804,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,633191.3,633191.3,30629,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726836,1741927.00
03/17/2017 01:00,2,0.000,ALERT,212.38,301.47,59.922,1489726804,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,942251.6,942251.6,30161,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726838,1741928.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.68,59.949,1489726804,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,585787.3,585787.3,30661,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726840,1741929.00
03/17/2017 01:00,2,0.000,ALERT,213.06,301.17,59.944,1489726804,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,636683.8,636683.8,30747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726842,1741930.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.98,59.949,1489726804,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,645352.0,645352.0,30253,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726844,1741931.00
03/17/2017 01:00,2,0.000,ALERT,213.74,302.68,59.986,1489726804,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,645580.6,645580.6,30096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726846,1741932.00
03/17/2017 01:00,2,0.000,ALERT,213.74,302.07,59.944,1489726804,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,637998.3,637998.3,30430,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726848,1741933.00
03/17/2017 01:00,2,0.000,ALERT,213.51,301.47,59.944,1489726804,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,634498.0,634498.0,30426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726849,1741934.00
03/17/2017 01:00,2,0.000,ALERT,213.51,302.07,59.938,1489726804,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,642438.2,642438.2,30267,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726851,1741935.00
03/17/2017 01:00,2,0.000,ALERT,213.51,301.17,59.938,1489726804,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,631013.0,631013.0,30630,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726853,1741936.00
03/17/2017 01:00,2,0.000,ALERT,212.16,300.27,59.933,1489726804,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,855293.9,855293.9,30154,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726855,1741937.00
03/17/2017 01:00,2,0.000,ALERT,213.06,299.37,59.928,1489726804,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,736704.3,736704.3,31069,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726856,1741938.00
03/17/2017 01:00,2,0.000,ALERT,213.06,301.77,59.938,1489726804,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,626912.0,626912.0,30648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726858,1741939.00
03/17/2017 01:00,2,0.000,ALERT,213.06,302.98,59.938,1489726804,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,647072.0,647072.0,30503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726860,1741940.00
03/17/2017 01:00,2,0.000,ALERT,213.51,301.77,59.933,1489726804,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,635431.8,635431.8,30698,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726862,1741941.00
03/17/2017 01:00,2,0.000,ALERT,212.16,300.87,59.928,1489726804,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,873791.5,873791.5,30054,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726864,1741942.00
03/17/2017 01:00,2,0.000,ALERT,213.74,302.68,59.928,1489726804,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,632366.0,632366.0,30660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726865,1741943.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.07,59.933,1489726804,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,634141.1,634141.1,30520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726867,1741944.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.68,59.944,1489726804,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,653395.6,653395.6,30008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726869,1741945.00
03/17/2017 01:00,2,0.000,ALERT,213.51,302.07,59.944,1489726804,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,643048.3,643048.3,30077,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726871,1741946.00
03/17/2017 01:00,2,0.000,ALERT,213.29,303.28,59.917,1489726804,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,655394.7,655394.7,29992,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726873,1741947.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.98,59.949,1489726804,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,646277.4,646277.4,30182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726874,1741948.00
03/17/2017 01:00,2,0.000,ALERT,213.29,302.68,59.933,1489726804,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,632495.0,632495.0,30533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726876,1741949.00
03/17/2017 01:00,2,0.000,ALERT,213.74,302.98,59.907,1489726804,"201051344000576","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,646198.0,646198.0,30058,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489726878,1741950.00
03/17/2017 01:00,2,0.000,ALERT,212.61,299.67,59.970,1489726804,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,845318.0,845318.0,30415,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489726880,1741951.00
03/17/2017 01:15,2,0.000,ALERT,213.74,302.37,59.944,1489727703,"201051344000645","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,645380.4,645380.4,30100,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727705,1741952.00
03/17/2017 01:15,2,0.000,ALERT,212.38,300.27,59.907,1489727703,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,871441.2,871441.2,30113,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727707,1741953.00
03/17/2017 01:15,2,0.000,ALERT,213.96,302.37,59.949,1489727703,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,631876.9,631876.9,30637,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727709,1741954.00
03/17/2017 01:15,2,0.000,ALERT,213.29,302.68,59.949,1489727703,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,634532.5,634532.5,30598,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727710,1741955.00
03/17/2017 01:15,2,0.000,ALERT,212.83,301.17,59.949,1489727703,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,628646.8,628646.8,30501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727712,1741956.00
03/17/2017 01:15,2,0.000,ALERT,211.93,300.27,59.954,1489727703,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,901859.4,901859.4,29883,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727714,1741957.00
03/17/2017 01:15,2,0.000,ALERT,213.06,301.47,59.959,1489727703,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,639058.7,639058.7,30660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727716,1741958.00
03/17/2017 01:15,2,0.000,ALERT,213.06,301.77,59.954,1489727703,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632895.8,632895.8,30374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727718,1741959.00
03/17/2017 01:15,2,0.000,ALERT,213.51,302.37,59.949,1489727703,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,623019.5,623019.5,30574,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727719,1741960.00
03/17/2017 01:15,2,0.000,ALERT,212.61,301.17,59.949,1489727703,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,640942.2,640942.2,30461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727721,1741961.00
03/17/2017 01:15,2,0.000,ALERT,212.38,299.97,59.944,1489727703,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,736402.2,736402.2,31142,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727723,1741962.00
03/17/2017 01:15,2,0.000,ALERT,213.29,303.28,59.954,1489727703,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,651995.2,651995.2,30428,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727725,1741963.00
03/17/2017 01:15,2,0.000,ALERT,212.83,301.77,59.954,1489727703,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,634816.9,634816.9,30585,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727727,1741964.00
03/17/2017 01:15,2,0.000,ALERT,213.29,301.47,59.954,1489727703,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,637748.5,637748.5,30549,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727728,1741965.00
03/17/2017 01:15,2,0.000,ALERT,213.51,300.87,59.922,1489727703,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,610926.8,610926.8,30855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727730,1741966.00
03/17/2017 01:15,2,0.000,ALERT,212.16,300.27,59.901,1489727703,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,892840.7,892840.7,29938,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727732,1741967.00
03/17/2017 01:15,2,0.000,ALERT,213.06,300.87,59.933,1489727703,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,951254.1,951254.1,30046,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727734,1741968.00
03/17/2017 01:15,2,0.000,ALERT,213.06,302.98,59.975,1489727703,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,633191.3,633191.3,30631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727736,1741969.00
03/17/2017 01:15,2,0.000,ALERT,212.38,301.17,59.991,1489727703,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,942251.6,942251.6,30163,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727737,1741970.00
03/17/2017 01:15,2,0.000,ALERT,213.06,302.37,59.981,1489727703,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,585787.3,585787.3,30663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727739,1741971.00
03/17/2017 01:15,2,0.000,ALERT,212.83,300.57,59.917,1489727703,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,636683.8,636683.8,30749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727741,1741972.00
03/17/2017 01:15,2,0.000,ALERT,213.06,302.37,59.954,1489727703,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,645352.0,645352.0,30255,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727743,1741973.00
03/17/2017 01:15,2,0.000,ALERT,213.74,302.68,59.949,1489727703,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,645580.6,645580.6,30098,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727745,1741974.00
03/17/2017 01:15,2,0.000,ALERT,213.51,301.17,59.944,1489727703,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,637998.3,637998.3,30432,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727746,1741975.00
03/17/2017 01:15,2,0.000,ALERT,213.29,300.57,59.944,1489727703,"201051344000917","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,634498.0,634498.0,30428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727748,1741976.00
03/17/2017 01:15,2,0.000,ALERT,213.51,301.47,59.996,1489727703,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,642438.2,642438.2,30269,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727750,1741977.00
03/17/2017 01:15,2,0.000,ALERT,213.06,300.57,59.970,1489727703,"201051344000651","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,631013.0,631013.0,30632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727752,1741978.00
03/17/2017 01:15,2,0.000,ALERT,212.16,300.27,59.944,1489727703,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,855293.9,855293.9,30156,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727754,1741979.00
03/17/2017 01:15,2,0.000,ALERT,213.06,299.67,59.954,1489727703,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,736704.3,736704.3,31071,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727755,1741980.00
03/17/2017 01:15,2,0.000,ALERT,212.83,301.17,59.954,1489727703,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,626912.0,626912.0,30650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727757,1741981.00
03/17/2017 01:15,2,0.000,ALERT,212.61,302.68,59.986,1489727703,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,647072.0,647072.0,30505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727759,1741982.00
03/17/2017 01:15,2,0.000,ALERT,213.29,301.17,59.954,1489727703,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,635431.8,635431.8,30700,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727761,1741983.00
03/17/2017 01:15,2,0.000,ALERT,212.38,300.27,59.938,1489727703,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,873791.5,873791.5,30056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727763,1741984.00
03/17/2017 01:15,2,0.000,ALERT,213.51,302.37,59.949,1489727703,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,632366.0,632366.0,30662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727765,1741985.00
03/17/2017 01:15,2,0.000,ALERT,213.06,301.17,59.944,1489727703,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,634141.1,634141.1,30522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727766,1741986.00
03/17/2017 01:15,2,0.000,ALERT,213.06,302.37,59.949,1489727703,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,653395.6,653395.6,30010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727768,1741987.00
03/17/2017 01:15,2,0.000,ALERT,213.51,302.07,59.949,1489727703,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,643048.3,643048.3,30079,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727770,1741988.00
03/17/2017 01:15,2,0.000,ALERT,213.51,303.28,59.970,1489727703,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,655394.7,655394.7,29994,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727772,1741989.00
03/17/2017 01:15,2,0.000,ALERT,213.29,302.68,59.959,1489727703,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,646277.4,646277.4,30184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727774,1741990.00
03/17/2017 01:15,2,0.000,ALERT,213.29,302.68,59.975,1489727703,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,632495.0,632495.0,30535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727775,1741991.00
03/17/2017 01:15,2,0.000,ALERT,213.74,302.98,59.949,1489727703,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,646198.0,646198.0,30060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489727777,1741992.00
03/17/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1489727703,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,845318.0,845318.0,30417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489727779,1741993.00
03/17/2017 01:30,2,0.000,ALERT,213.74,302.68,59.965,1489728604,"201051344000645","219011344069620",0.00,0.50,0,288.55,304.18,0.0,0.0,0.000,645380.4,645380.4,30102,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728606,1741994.00
03/17/2017 01:30,2,0.000,ALERT,212.61,300.27,59.965,1489728604,"274151322000085","219011344069620",0.00,0.50,0,286.44,303.58,0.0,0.0,0.000,871441.2,871441.2,30115,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728607,1741995.00
03/17/2017 01:30,2,0.000,ALERT,213.96,302.37,59.954,1489728604,"201051344000633","219011344069620",0.00,-0.50,0,287.05,303.88,0.0,0.0,0.000,631876.9,631876.9,30639,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728609,1741996.00
03/17/2017 01:30,2,0.000,ALERT,213.51,302.68,59.965,1489728604,"201051344000469","219011344069620",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,634532.5,634532.5,30600,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728611,1741997.00
03/17/2017 01:30,2,0.000,ALERT,213.06,302.07,59.959,1489728604,"201051344000646","219011344069620",0.00,-0.50,0,287.05,303.28,0.0,0.0,0.000,628646.8,628646.8,30503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728613,1741998.00
03/17/2017 01:30,2,0.000,ALERT,211.93,300.27,59.954,1489728604,"274151322000052","219011344069620",0.00,0.50,0,286.44,304.18,0.0,0.0,0.000,901859.4,901859.4,29885,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728615,1741999.00
03/17/2017 01:30,2,0.000,ALERT,213.29,302.07,59.965,1489728604,"201051344000585","219011344069620",0.00,0.50,0,287.35,303.58,0.0,0.0,0.000,639058.7,639058.7,30662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728616,1742000.00
03/17/2017 01:30,2,0.000,ALERT,213.29,302.68,59.965,1489728604,"201051344001230","219011344069620",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,632895.8,632895.8,30376,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728618,1742001.00
03/17/2017 01:30,2,0.000,ALERT,213.74,302.68,59.959,1489728604,"201051344000582","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,623019.5,623019.5,30576,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728620,1742002.00
03/17/2017 01:30,2,0.000,ALERT,212.83,302.07,59.975,1489728604,"201051344000955","219011344069620",0.00,0.00,0,287.65,303.28,0.0,0.0,0.000,640942.2,640942.2,30463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728622,1742003.00
03/17/2017 01:30,2,0.000,ALERT,212.16,299.67,59.938,1489728604,"274151322000094","219011344069620",0.00,-0.50,0,285.54,303.28,0.0,0.0,0.000,736402.2,736402.2,31144,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728624,1742004.00
03/17/2017 01:30,2,0.000,ALERT,213.51,303.58,59.970,1489728604,"201051344000579","219011344069620",0.00,0.50,0,289.15,305.08,0.0,0.0,0.000,651995.2,651995.2,30430,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728626,1742005.00
03/17/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1489728604,"201051344000890","219011344069620",0.00,0.50,0,288.55,304.18,0.0,0.0,0.000,634816.9,634816.9,30587,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728627,1742006.00
03/17/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1489728604,"201051344000438","219011344069620",0.00,-0.50,0,287.95,303.58,0.0,0.0,0.000,637748.5,637748.5,30551,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728629,1742007.00
03/17/2017 01:30,2,0.000,ALERT,213.29,301.47,59.933,1489728604,"201051344000417","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,610926.8,610926.8,30857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728631,1742008.00
03/17/2017 01:30,2,0.000,ALERT,212.38,300.57,59.933,1489728604,"274151322000083","219011344069620",0.00,0.50,0,286.74,304.48,0.0,0.0,0.000,892840.7,892840.7,29940,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728633,1742009.00
03/17/2017 01:30,2,0.000,ALERT,213.06,300.27,59.970,1489728604,"274151322000076","219011344069620",0.00,0.50,0,286.14,303.88,0.0,0.0,0.000,951254.1,951254.1,30048,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728635,1742010.00
03/17/2017 01:30,2,0.000,ALERT,213.29,303.58,59.970,1489728604,"201051344000868","219011344069620",0.00,0.00,0,289.15,305.08,0.0,0.0,0.000,633191.3,633191.3,30633,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728636,1742011.00
03/17/2017 01:30,2,0.000,ALERT,212.38,301.47,59.996,1489728604,"274151322000095","219011344069620",0.00,-0.50,0,287.35,305.08,0.0,0.0,0.000,942251.6,942251.6,30165,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728638,1742012.00
03/17/2017 01:30,2,0.000,ALERT,213.06,302.68,59.970,1489728604,"201051344000988","219011344069620",0.00,0.50,0,286.14,304.18,0.0,0.0,0.000,585787.3,585787.3,30665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728640,1742013.00
03/17/2017 01:30,2,0.000,ALERT,213.06,301.17,59.965,1489728604,"201051344001025","219011344069620",0.00,-1.00,0,287.35,303.88,0.0,0.0,0.000,636683.8,636683.8,30751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728642,1742014.00
03/17/2017 01:30,2,0.000,ALERT,213.06,302.98,59.928,1489728604,"201051344000458","219011344069620",0.00,1.50,0,288.55,305.08,0.0,0.0,0.000,645352.0,645352.0,30257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728644,1742015.00
03/17/2017 01:30,2,0.000,ALERT,213.74,302.68,59.928,1489728604,"201051344000853","219011344069620",0.00,-0.50,0,288.55,304.48,0.0,0.0,0.000,645580.6,645580.6,30100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728646,1742016.00
03/17/2017 01:30,2,0.000,ALERT,213.51,301.77,59.933,1489728604,"201051344000685","219011344069620",0.00,0.00,0,287.65,303.28,0.0,0.0,0.000,637998.3,637998.3,30434,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728647,1742017.00
03/17/2017 01:30,2,0.000,ALERT,213.29,301.17,59.959,1489728604,"201051344000917","219011344069620",0.00,1.00,0,286.74,302.98,0.0,0.0,0.000,634498.0,634498.0,30430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728649,1742018.00
03/17/2017 01:30,2,0.000,ALERT,213.29,302.07,59.965,1489728604,"201051344001145","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,642438.2,642438.2,30271,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728651,1742019.00
03/17/2017 01:30,2,0.000,ALERT,213.29,301.17,59.938,1489728604,"201051344000651","219011344069620",0.00,-1.50,0,287.05,302.68,0.0,0.0,0.000,631013.0,631013.0,30634,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728653,1742020.00
03/17/2017 01:30,2,0.000,ALERT,211.93,299.67,59.970,1489728604,"274151322000088","219011344069620",0.00,1.00,0,286.14,303.58,0.0,0.0,0.000,855293.9,855293.9,30158,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728655,1742021.00
03/17/2017 01:30,2,0.000,ALERT,213.06,299.67,59.965,1489728604,"274151322000068","219011344069620",0.00,1.50,0,285.84,302.98,0.0,0.0,0.000,736704.3,736704.3,31073,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728656,1742022.00
03/17/2017 01:30,2,0.000,ALERT,212.83,301.77,59.944,1489728604,"201051344001135","219011344069620",0.00,-0.50,0,287.95,303.88,0.0,0.0,0.000,626912.0,626912.0,30652,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728658,1742023.00
03/17/2017 01:30,2,0.000,ALERT,212.83,302.98,59.986,1489728604,"201051344000594","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,647072.0,647072.0,30507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728660,1742024.00
03/17/2017 01:30,2,0.000,ALERT,213.29,301.47,60.002,1489728604,"201051344001203","219011344069620",0.00,-0.50,0,287.95,305.08,0.0,0.0,0.000,635431.8,635431.8,30702,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728662,1742025.00
03/17/2017 01:30,2,0.000,ALERT,212.38,300.27,60.002,1489728604,"274151322000054","219011344069620",0.00,1.00,0,286.14,304.18,0.0,0.0,0.000,873791.5,873791.5,30058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728663,1742026.00
03/17/2017 01:30,2,0.000,ALERT,213.51,302.07,59.965,1489728604,"201051344000867","219011344069620",0.00,0.50,0,287.65,304.48,0.0,0.0,0.000,632366.0,632366.0,30664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728665,1742027.00
03/17/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1489728604,"201051344001093","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,634141.1,634141.1,30524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728667,1742028.00
03/17/2017 01:30,2,0.000,ALERT,213.29,302.68,59.965,1489728604,"201051344000900","219011344069620",0.00,0.00,0,288.25,304.18,0.0,0.0,0.000,653395.6,653395.6,30012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728669,1742029.00
03/17/2017 01:30,2,0.000,ALERT,213.51,301.47,59.986,1489728604,"201051344000648","219011344069620",0.00,-1.00,0,287.95,304.48,0.0,0.0,0.000,643048.3,643048.3,30081,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728671,1742030.00
03/17/2017 01:30,2,0.000,ALERT,213.29,302.68,59.965,1489728604,"201051344000569","219011344069620",0.00,0.00,0,289.15,305.08,0.0,0.0,0.000,655394.7,655394.7,29996,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728672,1742031.00
