ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 01:30,2,0.000,ALERT,213.29,302.68,59.970,1489728604,"201051344000983","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,646277.4,646277.4,30186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489728674,1742032.00
03/17/2017 01:30,2,0.000,ALERT,213.29,302.07,59.965,1489728604,"201051344001158","219011344069620",0.00,-1.00,0,288.25,304.18,0.0,0.0,0.000,632495.0,632495.0,30537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728676,1742033.00
03/17/2017 01:30,2,0.000,ALERT,213.74,302.98,59.959,1489728604,"201051344000576","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,646198.0,646198.0,30062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728678,1742034.00
03/17/2017 01:30,2,0.000,ALERT,212.38,299.07,59.954,1489728604,"274151322000087","219011344069620",0.00,1.00,0,285.54,303.28,0.0,0.0,0.000,845318.0,845318.0,30419,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489728680,1742035.00
03/17/2017 01:45,2,0.000,ALERT,213.74,302.37,59.949,1489729504,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,645380.4,645380.4,30104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729506,1742036.00
03/17/2017 01:45,2,0.000,ALERT,212.61,300.87,59.975,1489729504,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,871441.2,871441.2,30117,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729508,1742037.00
03/17/2017 01:45,2,0.000,ALERT,213.96,302.37,59.938,1489729504,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,631876.9,631876.9,30641,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729509,1742038.00
03/17/2017 01:45,2,0.000,ALERT,213.29,302.37,59.949,1489729504,"201051344000469","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,634532.5,634532.5,30602,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729511,1742039.00
03/17/2017 01:45,2,0.000,ALERT,213.06,302.07,59.975,1489729504,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,628646.8,628646.8,30505,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729513,1742040.00
03/17/2017 01:45,2,0.000,ALERT,212.38,301.17,59.970,1489729504,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,901859.4,901859.4,29887,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729515,1742041.00
03/17/2017 01:45,2,0.000,ALERT,213.29,302.37,59.949,1489729504,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,639058.7,639058.7,30664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729517,1742042.00
03/17/2017 01:45,2,0.000,ALERT,213.06,302.37,59.954,1489729504,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632895.8,632895.8,30378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729518,1742043.00
03/17/2017 01:45,2,0.000,ALERT,213.74,302.98,59.922,1489729504,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,623019.5,623019.5,30578,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729520,1742044.00
03/17/2017 01:45,2,0.000,ALERT,212.83,302.07,59.949,1489729504,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,640942.2,640942.2,30465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729522,1742045.00
03/17/2017 01:45,2,0.000,ALERT,212.61,300.57,59.944,1489729504,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,736402.2,736402.2,31146,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729524,1742046.00
03/17/2017 01:45,2,0.000,ALERT,213.51,303.58,59.954,1489729504,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,651995.2,651995.2,30432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729526,1742047.00
03/17/2017 01:45,2,0.000,ALERT,213.06,302.68,59.944,1489729504,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,634816.9,634816.9,30589,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729527,1742048.00
03/17/2017 01:45,2,0.000,ALERT,213.06,301.77,59.928,1489729504,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,637748.5,637748.5,30553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729529,1742049.00
03/17/2017 01:45,2,0.000,ALERT,213.74,302.07,59.954,1489729504,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,610926.8,610926.8,30859,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729531,1742050.00
03/17/2017 01:45,2,0.000,ALERT,212.61,301.47,59.933,1489729504,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,892840.7,892840.7,29942,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729533,1742051.00
03/17/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1489729504,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,951254.1,951254.1,30050,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729535,1742052.00
03/17/2017 01:45,2,0.000,ALERT,213.29,303.88,59.965,1489729504,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,633191.3,633191.3,30635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729536,1742053.00
03/17/2017 01:45,2,0.000,ALERT,212.38,302.07,59.959,1489729504,"274151322000095","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,942251.6,942251.6,30167,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729538,1742054.00
03/17/2017 01:45,2,0.000,ALERT,213.29,302.98,59.965,1489729504,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,585787.3,585787.3,30667,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729540,1742055.00
03/17/2017 01:45,2,0.000,ALERT,213.06,301.47,59.965,1489729504,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,636683.8,636683.8,30753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729542,1742056.00
03/17/2017 01:45,2,0.000,ALERT,213.29,302.98,59.970,1489729504,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,645352.0,645352.0,30259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729544,1742057.00
03/17/2017 01:45,2,0.000,ALERT,213.96,303.28,59.954,1489729504,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,645580.6,645580.6,30102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729545,1742058.00
03/17/2017 01:45,2,0.000,ALERT,213.51,302.07,59.965,1489729504,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,637998.3,637998.3,30436,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729547,1742059.00
03/17/2017 01:45,2,0.000,ALERT,213.51,301.77,59.965,1489729504,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,634498.0,634498.0,30432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729549,1742060.00
03/17/2017 01:45,2,0.000,ALERT,213.51,302.37,60.002,1489729504,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,642438.2,642438.2,30273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729551,1742061.00
03/17/2017 01:45,2,0.000,ALERT,213.29,301.47,59.938,1489729504,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,631013.0,631013.0,30636,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729553,1742062.00
03/17/2017 01:45,2,0.000,ALERT,212.16,300.87,59.965,1489729504,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,855293.9,855293.9,30160,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729555,1742063.00
03/17/2017 01:45,2,0.000,ALERT,213.06,300.57,59.959,1489729504,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,736704.3,736704.3,31075,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729556,1742064.00
03/17/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1489729504,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,626912.0,626912.0,30654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729558,1742065.00
03/17/2017 01:45,2,0.000,ALERT,213.06,303.58,59.928,1489729504,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,647072.0,647072.0,30509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729560,1742066.00
03/17/2017 01:45,2,0.000,ALERT,213.29,302.07,59.965,1489729504,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,635431.8,635431.8,30704,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729562,1742067.00
03/17/2017 01:45,2,0.000,ALERT,212.38,302.07,59.981,1489729504,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,873791.5,873791.5,30060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729564,1742068.00
03/17/2017 01:45,2,0.000,ALERT,213.74,302.68,59.991,1489729504,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,632366.0,632366.0,30666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729565,1742069.00
03/17/2017 01:45,2,0.000,ALERT,213.51,302.37,59.965,1489729504,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,634141.1,634141.1,30526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729567,1742070.00
03/17/2017 01:45,2,0.000,ALERT,213.29,303.28,59.965,1489729504,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,653395.6,653395.6,30014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729569,1742071.00
03/17/2017 01:45,2,0.000,ALERT,213.51,302.37,60.018,1489729504,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,643048.3,643048.3,30083,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729571,1742072.00
03/17/2017 01:45,2,0.000,ALERT,213.51,303.58,59.928,1489729504,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,655394.7,655394.7,29998,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729573,1742073.00
03/17/2017 01:45,2,0.000,ALERT,213.29,303.28,60.012,1489729504,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,646277.4,646277.4,30188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729574,1742074.00
03/17/2017 01:45,2,0.000,ALERT,213.51,302.98,59.965,1489729504,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,632495.0,632495.0,30539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729576,1742075.00
03/17/2017 01:45,2,0.000,ALERT,213.74,303.58,59.975,1489729504,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,646198.0,646198.0,30064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489729578,1742076.00
03/17/2017 01:45,2,0.000,ALERT,212.61,300.57,59.965,1489729504,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,845318.0,845318.0,30421,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489729580,1742077.00
03/17/2017 02:00,2,0.000,ALERT,213.74,302.68,59.970,1489730404,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,645380.4,645380.4,30106,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730406,1742078.00
03/17/2017 02:00,2,0.000,ALERT,212.61,300.27,59.949,1489730404,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,871441.2,871441.2,30119,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730407,1742079.00
03/17/2017 02:00,2,0.000,ALERT,213.96,302.68,59.965,1489730404,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,631876.9,631876.9,30643,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730409,1742080.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.98,59.949,1489730404,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,634532.5,634532.5,30604,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730411,1742081.00
03/17/2017 02:00,2,0.000,ALERT,213.29,302.37,59.944,1489730404,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,628646.8,628646.8,30507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730413,1742082.00
03/17/2017 02:00,2,0.000,ALERT,211.93,300.57,59.938,1489730404,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,901859.4,901859.4,29889,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730415,1742083.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.37,59.912,1489730404,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,639058.7,639058.7,30666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730416,1742084.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.68,59.907,1489730404,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632895.8,632895.8,30380,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730418,1742085.00
03/17/2017 02:00,2,0.000,ALERT,213.96,302.98,59.970,1489730404,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,623019.5,623019.5,30580,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730420,1742086.00
03/17/2017 02:00,2,0.000,ALERT,213.06,302.07,59.944,1489730404,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,640942.2,640942.2,30467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730422,1742087.00
03/17/2017 02:00,2,0.000,ALERT,212.38,299.97,59.938,1489730404,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,736402.2,736402.2,31148,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730424,1742088.00
03/17/2017 02:00,2,0.000,ALERT,213.29,303.28,59.938,1489730404,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,651995.2,651995.2,30434,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730425,1742089.00
03/17/2017 02:00,2,0.000,ALERT,213.29,302.68,59.949,1489730404,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,634816.9,634816.9,30591,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730427,1742090.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.07,59.991,1489730404,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,637748.5,637748.5,30555,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730429,1742091.00
03/17/2017 02:00,2,0.000,ALERT,213.74,301.47,59.944,1489730404,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,610926.8,610926.8,30861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730431,1742092.00
03/17/2017 02:00,2,0.000,ALERT,212.61,301.17,59.949,1489730404,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,892840.7,892840.7,29944,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730433,1742093.00
03/17/2017 02:00,2,0.000,ALERT,212.83,300.27,59.944,1489730404,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,951254.1,951254.1,30052,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730434,1742094.00
03/17/2017 02:00,2,0.000,ALERT,213.29,303.58,59.917,1489730404,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,633191.3,633191.3,30637,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730436,1742095.00
03/17/2017 02:00,2,0.000,ALERT,212.38,301.47,59.949,1489730404,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,942251.6,942251.6,30169,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730438,1742096.00
03/17/2017 02:00,2,0.000,ALERT,213.06,302.68,59.949,1489730404,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,585787.3,585787.3,30669,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730440,1742097.00
03/17/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1489730404,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,636683.8,636683.8,30755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730442,1742098.00
03/17/2017 02:00,2,0.000,ALERT,213.29,303.28,59.959,1489730404,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,645352.0,645352.0,30261,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730444,1742099.00
03/17/2017 02:00,2,0.000,ALERT,213.96,302.98,59.949,1489730404,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,645580.6,645580.6,30104,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730445,1742100.00
03/17/2017 02:00,2,0.000,ALERT,213.74,302.37,59.959,1489730404,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,637998.3,637998.3,30438,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730447,1742101.00
03/17/2017 02:00,2,0.000,ALERT,213.74,302.07,59.959,1489730404,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,634498.0,634498.0,30434,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730449,1742102.00
03/17/2017 02:00,2,0.000,ALERT,213.74,302.37,59.949,1489730404,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,642438.2,642438.2,30275,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730451,1742103.00
03/17/2017 02:00,2,0.000,ALERT,213.74,301.77,59.959,1489730404,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,631013.0,631013.0,30638,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730453,1742104.00
03/17/2017 02:00,2,0.000,ALERT,211.93,300.27,59.986,1489730404,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,855293.9,855293.9,30162,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730454,1742105.00
03/17/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1489730404,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,736704.3,736704.3,31077,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730456,1742106.00
03/17/2017 02:00,2,0.000,ALERT,213.29,302.37,59.959,1489730404,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,626912.0,626912.0,30656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730458,1742107.00
03/17/2017 02:00,2,0.000,ALERT,213.06,303.58,59.954,1489730404,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,647072.0,647072.0,30511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730460,1742108.00
03/17/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1489730404,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,635431.8,635431.8,30706,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730462,1742109.00
03/17/2017 02:00,2,0.000,ALERT,212.16,300.87,59.954,1489730404,"274151322000054","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,873791.5,873791.5,30062,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730464,1742110.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.37,59.928,1489730404,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,632366.0,632366.0,30668,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730465,1742111.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.07,59.928,1489730404,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,634141.1,634141.1,30528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730467,1742112.00
03/17/2017 02:00,2,0.000,ALERT,213.29,302.98,59.970,1489730404,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,653395.6,653395.6,30016,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730469,1742113.00
03/17/2017 02:00,2,0.000,ALERT,213.51,302.37,59.959,1489730404,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,643048.3,643048.3,30085,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730471,1742114.00
03/17/2017 02:00,2,0.000,ALERT,213.29,303.28,59.959,1489730404,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,655394.7,655394.7,30000,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730473,1742115.00
03/17/2017 02:00,2,0.000,ALERT,213.29,302.98,59.938,1489730404,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,646277.4,646277.4,30190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730474,1742116.00
03/17/2017 02:00,2,0.000,ALERT,213.29,302.68,59.959,1489730404,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,632495.0,632495.0,30541,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730476,1742117.00
03/17/2017 02:00,2,0.000,ALERT,213.74,303.28,59.954,1489730404,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,646198.0,646198.0,30066,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489730478,1742118.00
03/17/2017 02:00,2,0.000,ALERT,212.38,299.37,59.965,1489730404,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,845318.0,845318.0,30423,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489730480,1742119.00
03/17/2017 02:15,2,0.000,ALERT,213.96,302.98,59.959,1489731303,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,645380.4,645380.4,30108,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731305,1742120.00
03/17/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1489731303,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,871441.2,871441.2,30121,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731307,1742121.00
03/17/2017 02:15,2,0.000,ALERT,213.96,302.68,59.970,1489731303,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,631876.9,631876.9,30645,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731309,1742122.00
03/17/2017 02:15,2,0.000,ALERT,213.74,302.68,59.959,1489731303,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,634532.5,634532.5,30606,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731311,1742123.00
03/17/2017 02:15,2,0.000,ALERT,213.06,302.37,59.959,1489731303,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,628646.8,628646.8,30509,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731312,1742124.00
03/17/2017 02:15,2,0.000,ALERT,212.38,301.17,59.912,1489731303,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,901859.4,901859.4,29891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731314,1742125.00
03/17/2017 02:15,2,0.000,ALERT,213.51,302.68,59.970,1489731303,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,639058.7,639058.7,30668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731316,1742126.00
03/17/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1489731303,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,632895.8,632895.8,30382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731318,1742127.00
03/17/2017 02:15,2,0.000,ALERT,213.96,303.28,59.954,1489731303,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,623019.5,623019.5,30582,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731320,1742128.00
03/17/2017 02:15,2,0.000,ALERT,213.06,302.37,59.965,1489731303,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,640942.2,640942.2,30469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731322,1742129.00
03/17/2017 02:15,2,0.000,ALERT,212.61,299.97,59.965,1489731303,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,736402.2,736402.2,31150,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731324,1742130.00
03/17/2017 02:15,2,0.000,ALERT,213.51,303.58,59.938,1489731303,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,651995.2,651995.2,30436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731326,1742131.00
03/17/2017 02:15,2,0.000,ALERT,213.29,302.68,59.907,1489731303,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,634816.9,634816.9,30593,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731327,1742132.00
03/17/2017 02:15,2,0.000,ALERT,213.51,302.37,59.912,1489731303,"201051344000438","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,637748.5,637748.5,30557,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731329,1742133.00
03/17/2017 02:15,2,0.000,ALERT,213.74,301.77,59.954,1489731303,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,610926.8,610926.8,30863,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731331,1742134.00
03/17/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1489731303,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,892840.7,892840.7,29946,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731333,1742135.00
03/17/2017 02:15,2,0.000,ALERT,213.29,300.27,59.949,1489731303,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,951254.1,951254.1,30054,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731335,1742136.00
03/17/2017 02:15,2,0.000,ALERT,213.29,303.58,59.986,1489731303,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,633191.3,633191.3,30639,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731336,1742137.00
03/17/2017 02:15,2,0.000,ALERT,212.61,301.77,59.944,1489731303,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,942251.6,942251.6,30171,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731338,1742138.00
03/17/2017 02:15,2,0.000,ALERT,213.29,302.68,59.954,1489731303,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,585787.3,585787.3,30671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731340,1742139.00
03/17/2017 02:15,2,0.000,ALERT,213.29,301.47,59.954,1489731303,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,636683.8,636683.8,30757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731342,1742140.00
03/17/2017 02:15,2,0.000,ALERT,213.29,302.68,59.959,1489731303,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,645352.0,645352.0,30263,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731344,1742141.00
03/17/2017 02:15,2,0.000,ALERT,213.96,302.68,59.949,1489731303,"201051344000853","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,645580.6,645580.6,30106,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731345,1742142.00
03/17/2017 02:15,2,0.000,ALERT,213.51,302.37,59.944,1489731303,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,637998.3,637998.3,30440,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731347,1742143.00
03/17/2017 02:15,2,0.000,ALERT,213.51,301.77,59.959,1489731303,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,634498.0,634498.0,30436,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731349,1742144.00
03/17/2017 02:15,2,0.000,ALERT,213.74,302.68,59.965,1489731303,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,642438.2,642438.2,30277,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731351,1742145.00
03/17/2017 02:15,2,0.000,ALERT,213.51,301.47,59.912,1489731303,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,631013.0,631013.0,30640,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731353,1742146.00
03/17/2017 02:15,2,0.000,ALERT,212.38,300.27,59.954,1489731303,"274151322000088","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,855293.9,855293.9,30164,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731354,1742147.00
03/17/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1489731303,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,736704.3,736704.3,31079,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731356,1742148.00
03/17/2017 02:15,2,0.000,ALERT,213.06,302.07,59.949,1489731303,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,626912.0,626912.0,30658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731358,1742149.00
03/17/2017 02:15,2,0.000,ALERT,213.06,303.28,59.986,1489731303,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,647072.0,647072.0,30513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731360,1742150.00
03/17/2017 02:15,2,0.000,ALERT,213.51,302.07,59.991,1489731303,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,635431.8,635431.8,30708,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731362,1742151.00
03/17/2017 02:15,2,0.000,ALERT,212.38,300.57,59.944,1489731303,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,873791.5,873791.5,30064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731363,1742152.00
03/17/2017 02:15,2,0.000,ALERT,213.74,302.68,59.954,1489731303,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,632366.0,632366.0,30670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731365,1742153.00
03/17/2017 02:15,2,0.000,ALERT,213.29,302.37,59.975,1489731303,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,634141.1,634141.1,30530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731367,1742154.00
03/17/2017 02:15,2,0.000,ALERT,213.29,302.98,59.954,1489731303,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,653395.6,653395.6,30018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731369,1742155.00
03/17/2017 02:15,2,0.000,ALERT,213.74,302.07,59.954,1489731303,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,643048.3,643048.3,30087,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731371,1742156.00
03/17/2017 02:15,2,0.000,ALERT,213.51,303.28,59.996,1489731303,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,655394.7,655394.7,30002,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731372,1742157.00
03/17/2017 02:15,2,0.000,ALERT,213.29,302.98,59.944,1489731303,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,646277.4,646277.4,30192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489731374,1742158.00
03/17/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1489731303,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,632495.0,632495.0,30543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731376,1742159.00
03/17/2017 02:15,2,0.000,ALERT,213.96,303.58,59.959,1489731303,"201051344000576","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,646198.0,646198.0,30068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731378,1742160.00
03/17/2017 02:15,2,0.000,ALERT,212.61,299.97,59.949,1489731303,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,845318.0,845318.0,30425,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489731380,1742161.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.37,59.944,1489732203,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,645380.4,645380.4,30110,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732205,1742162.00
03/17/2017 02:30,2,0.000,ALERT,212.83,301.17,59.944,1489732203,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,871441.2,871441.2,30123,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732207,1742163.00
03/17/2017 02:30,2,0.000,ALERT,214.19,302.68,59.949,1489732203,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,631876.9,631876.9,30647,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732209,1742164.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.68,59.970,1489732203,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,634532.5,634532.5,30608,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732211,1742165.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.68,59.938,1489732203,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,628646.8,628646.8,30511,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732212,1742166.00
03/17/2017 02:30,2,0.000,ALERT,212.38,301.17,59.938,1489732203,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,901859.4,901859.4,29893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732214,1742167.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.98,59.954,1489732203,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,639058.7,639058.7,30670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732216,1742168.00
03/17/2017 02:30,2,0.000,ALERT,213.74,303.28,59.949,1489732203,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,632895.8,632895.8,30384,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732218,1742169.00
03/17/2017 02:30,2,0.000,ALERT,214.19,303.58,59.944,1489732203,"201051344000582","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,623019.5,623019.5,30584,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732220,1742170.00
03/17/2017 02:30,2,0.000,ALERT,213.29,302.37,59.938,1489732203,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,640942.2,640942.2,30471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732221,1742171.00
03/17/2017 02:30,2,0.000,ALERT,212.83,300.27,59.938,1489732203,"274151322000094","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,736402.2,736402.2,31152,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732223,1742172.00
03/17/2017 02:30,2,0.000,ALERT,213.74,303.58,59.944,1489732203,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,651995.2,651995.2,30438,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732225,1742173.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.98,59.986,1489732203,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,634816.9,634816.9,30595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732227,1742174.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.68,59.949,1489732203,"201051344000438","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,637748.5,637748.5,30559,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732229,1742175.00
03/17/2017 02:30,2,0.000,ALERT,213.96,302.37,59.949,1489732203,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,610926.8,610926.8,30865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732230,1742176.00
