ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 02:30,2,0.000,ALERT,212.83,300.87,59.938,1489732203,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,892840.7,892840.7,29948,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732232,1742177.00
03/17/2017 02:30,2,0.000,ALERT,213.51,300.87,59.928,1489732203,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,951254.1,951254.1,30056,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732234,1742178.00
03/17/2017 02:30,2,0.000,ALERT,213.51,303.58,59.944,1489732203,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,633191.3,633191.3,30641,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732236,1742179.00
03/17/2017 02:30,2,0.000,ALERT,212.61,302.07,59.928,1489732203,"274151322000095","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,942251.6,942251.6,30173,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732237,1742180.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.98,59.938,1489732203,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,585787.3,585787.3,30673,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732239,1742181.00
03/17/2017 02:30,2,0.000,ALERT,213.51,301.77,59.970,1489732203,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,636683.8,636683.8,30759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732241,1742182.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.98,59.981,1489732203,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,645352.0,645352.0,30265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732243,1742183.00
03/17/2017 02:30,2,0.000,ALERT,214.19,302.98,59.944,1489732203,"201051344000853","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,645580.6,645580.6,30108,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732245,1742184.00
03/17/2017 02:30,2,0.000,ALERT,213.96,302.68,59.928,1489732203,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,637998.3,637998.3,30442,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732247,1742185.00
03/17/2017 02:30,2,0.000,ALERT,213.96,302.37,59.965,1489732203,"201051344000917","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,634498.0,634498.0,30438,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732249,1742186.00
03/17/2017 02:30,2,0.000,ALERT,213.96,302.98,59.949,1489732203,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,642438.2,642438.2,30279,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732250,1742187.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.07,59.933,1489732203,"201051344000651","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,631013.0,631013.0,30642,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732252,1742188.00
03/17/2017 02:30,2,0.000,ALERT,212.61,300.57,59.949,1489732203,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,855293.9,855293.9,30166,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732254,1742189.00
03/17/2017 02:30,2,0.000,ALERT,213.29,299.97,59.933,1489732203,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,736704.3,736704.3,31081,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732256,1742190.00
03/17/2017 02:30,2,0.000,ALERT,213.29,302.68,59.928,1489732203,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,626912.0,626912.0,30660,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732258,1742191.00
03/17/2017 02:30,2,0.000,ALERT,213.29,303.58,59.944,1489732203,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,647072.0,647072.0,30515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732259,1742192.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.37,59.938,1489732203,"201051344001203","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,635431.8,635431.8,30710,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732261,1742193.00
03/17/2017 02:30,2,0.000,ALERT,212.38,301.47,59.928,1489732203,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,873791.5,873791.5,30066,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732263,1742194.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.68,59.938,1489732203,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,632366.0,632366.0,30672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732265,1742195.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.68,59.938,1489732203,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,634141.1,634141.1,30532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732266,1742196.00
03/17/2017 02:30,2,0.000,ALERT,213.29,302.68,59.901,1489732203,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,653395.6,653395.6,30020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732268,1742197.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.37,59.933,1489732203,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,643048.3,643048.3,30089,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732270,1742198.00
03/17/2017 02:30,2,0.000,ALERT,213.51,303.28,59.938,1489732203,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,655394.7,655394.7,30004,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732272,1742199.00
03/17/2017 02:30,2,0.000,ALERT,213.51,302.98,59.938,1489732203,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,646277.4,646277.4,30194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732274,1742200.00
03/17/2017 02:30,2,0.000,ALERT,213.74,302.68,59.938,1489732203,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,632495.0,632495.0,30545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732275,1742201.00
03/17/2017 02:30,2,0.000,ALERT,213.96,303.28,59.928,1489732203,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,646198.0,646198.0,30070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489732277,1742202.00
03/17/2017 02:30,2,0.000,ALERT,212.83,300.27,59.922,1489732203,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,845318.0,845318.0,30427,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489732279,1742203.00
03/17/2017 02:45,2,0.000,ALERT,213.96,303.28,59.991,1489733103,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,645380.4,645380.4,30112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733106,1742204.00
03/17/2017 02:45,2,0.000,ALERT,212.83,300.87,59.944,1489733103,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,871441.2,871441.2,30125,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733108,1742205.00
03/17/2017 02:45,2,0.000,ALERT,214.19,303.28,59.954,1489733103,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,631876.9,631876.9,30649,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733110,1742206.00
03/17/2017 02:45,2,0.000,ALERT,213.51,303.28,59.981,1489733103,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,634532.5,634532.5,30610,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733111,1742207.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.68,59.922,1489733103,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,628646.8,628646.8,30513,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733113,1742208.00
03/17/2017 02:45,2,0.000,ALERT,212.38,301.47,59.959,1489733103,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,901859.4,901859.4,29895,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733115,1742209.00
03/17/2017 02:45,2,0.000,ALERT,213.74,302.98,59.965,1489733103,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,639058.7,639058.7,30672,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733117,1742210.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.98,59.970,1489733103,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,632895.8,632895.8,30386,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733119,1742211.00
03/17/2017 02:45,2,0.000,ALERT,214.19,303.58,60.018,1489733103,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,623019.5,623019.5,30586,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733121,1742212.00
03/17/2017 02:45,2,0.000,ALERT,213.06,302.37,59.970,1489733103,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,640942.2,640942.2,30473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733122,1742213.00
03/17/2017 02:45,2,0.000,ALERT,212.83,300.27,59.975,1489733103,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,736402.2,736402.2,31154,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733124,1742214.00
03/17/2017 02:45,2,0.000,ALERT,213.51,303.88,59.991,1489733103,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,651995.2,651995.2,30440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733126,1742215.00
03/17/2017 02:45,2,0.000,ALERT,213.29,302.98,59.965,1489733103,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,634816.9,634816.9,30597,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733128,1742216.00
03/17/2017 02:45,2,0.000,ALERT,213.74,302.68,59.970,1489733103,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,637748.5,637748.5,30561,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733130,1742217.00
03/17/2017 02:45,2,0.000,ALERT,213.74,301.77,59.965,1489733103,"201051344000417","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,610926.8,610926.8,30867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733131,1742218.00
03/17/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1489733103,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,892840.7,892840.7,29950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733133,1742219.00
03/17/2017 02:45,2,0.000,ALERT,213.51,300.87,59.975,1489733103,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,951254.1,951254.1,30058,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733135,1742220.00
03/17/2017 02:45,2,0.000,ALERT,213.29,303.88,59.975,1489733103,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,633191.3,633191.3,30643,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733137,1742221.00
03/17/2017 02:45,2,0.000,ALERT,212.83,302.07,59.965,1489733103,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,942251.6,942251.6,30175,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733139,1742222.00
03/17/2017 02:45,2,0.000,ALERT,213.51,303.58,59.981,1489733103,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,585787.3,585787.3,30675,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733140,1742223.00
03/17/2017 02:45,2,0.000,ALERT,213.29,301.47,59.975,1489733103,"201051344001025","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,636683.8,636683.8,30761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733142,1742224.00
03/17/2017 02:45,2,0.000,ALERT,213.51,303.88,59.975,1489733103,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,645352.0,645352.0,30267,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733144,1742225.00
03/17/2017 02:45,2,0.000,ALERT,213.96,303.58,59.975,1489733103,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,645580.6,645580.6,30110,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733146,1742226.00
03/17/2017 02:45,2,0.000,ALERT,213.74,302.37,59.970,1489733103,"201051344000685","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,637998.3,637998.3,30444,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733148,1742227.00
03/17/2017 02:45,2,0.000,ALERT,213.74,302.37,59.975,1489733103,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,634498.0,634498.0,30440,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733149,1742228.00
03/17/2017 02:45,2,0.000,ALERT,213.74,302.68,59.970,1489733103,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,642438.2,642438.2,30281,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733151,1742229.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.07,59.991,1489733103,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,631013.0,631013.0,30644,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733153,1742230.00
03/17/2017 02:45,2,0.000,ALERT,212.38,300.57,59.991,1489733103,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,855293.9,855293.9,30168,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733155,1742231.00
03/17/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1489733103,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,736704.3,736704.3,31083,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733157,1742232.00
03/17/2017 02:45,2,0.000,ALERT,213.06,302.37,59.981,1489733103,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,626912.0,626912.0,30662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733158,1742233.00
03/17/2017 02:45,2,0.000,ALERT,213.06,303.88,59.986,1489733103,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,647072.0,647072.0,30517,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733160,1742234.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.37,59.975,1489733103,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,635431.8,635431.8,30712,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733162,1742235.00
03/17/2017 02:45,2,0.000,ALERT,212.16,301.47,60.007,1489733103,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,873791.5,873791.5,30068,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733164,1742236.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.68,59.991,1489733103,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,632366.0,632366.0,30674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489733166,1742237.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.68,59.986,1489733103,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,634141.1,634141.1,30534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733168,1742238.00
03/17/2017 02:45,2,0.000,ALERT,213.29,303.28,59.996,1489733103,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,653395.6,653395.6,30022,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733169,1742239.00
03/17/2017 02:45,2,0.000,ALERT,213.51,302.37,59.991,1489733103,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,643048.3,643048.3,30091,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733171,1742240.00
03/17/2017 02:45,2,0.000,ALERT,213.29,303.58,59.970,1489733103,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,655394.7,655394.7,30006,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733173,1742241.00
03/17/2017 02:45,2,0.000,ALERT,213.29,303.28,59.986,1489733103,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,646277.4,646277.4,30196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733175,1742242.00
03/17/2017 02:45,2,0.000,ALERT,213.29,302.98,59.954,1489733103,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,632495.0,632495.0,30547,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733177,1742243.00
03/17/2017 02:45,2,0.000,ALERT,213.74,303.88,59.996,1489733103,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,646198.0,646198.0,30072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733178,1742244.00
03/17/2017 02:45,2,0.000,ALERT,212.61,299.67,60.002,1489733103,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,845318.0,845318.0,30429,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489733180,1742245.00
03/17/2017 03:00,2,0.000,ALERT,213.51,301.77,59.944,1489734003,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,645380.4,645380.4,30114,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734005,1742246.00
03/17/2017 03:00,2,0.000,ALERT,212.38,300.57,59.944,1489734003,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,871441.2,871441.2,30127,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734007,1742247.00
03/17/2017 03:00,2,0.000,ALERT,213.74,302.07,59.949,1489734003,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,631876.9,631876.9,30651,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734009,1742248.00
03/17/2017 03:00,2,0.000,ALERT,213.29,302.07,59.938,1489734003,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,634532.5,634532.5,30612,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734010,1742249.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.07,59.912,1489734003,"201051344000646","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,628646.8,628646.8,30515,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734012,1742250.00
03/17/2017 03:00,2,0.000,ALERT,212.16,300.57,59.944,1489734003,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,901859.4,901859.4,29897,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734014,1742251.00
03/17/2017 03:00,2,0.000,ALERT,213.51,302.37,59.944,1489734003,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,639058.7,639058.7,30674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734016,1742252.00
03/17/2017 03:00,2,0.000,ALERT,213.29,302.68,59.959,1489734003,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,632895.8,632895.8,30388,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734017,1742253.00
03/17/2017 03:00,2,0.000,ALERT,213.96,303.28,59.954,1489734003,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,623019.5,623019.5,30588,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734019,1742254.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.37,59.944,1489734003,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,640942.2,640942.2,30475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734021,1742255.00
03/17/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1489734003,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,736402.2,736402.2,31156,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734023,1742256.00
03/17/2017 03:00,2,0.000,ALERT,213.29,302.98,59.949,1489734003,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,651995.2,651995.2,30442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734025,1742257.00
03/17/2017 03:00,2,0.000,ALERT,213.29,302.68,59.959,1489734003,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,634816.9,634816.9,30599,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734027,1742258.00
03/17/2017 03:00,2,0.000,ALERT,213.51,302.37,59.938,1489734003,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,637748.5,637748.5,30563,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734029,1742259.00
03/17/2017 03:00,2,0.000,ALERT,213.74,301.77,59.949,1489734003,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,610926.8,610926.8,30869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734030,1742260.00
03/17/2017 03:00,2,0.000,ALERT,212.38,300.87,59.922,1489734003,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,892840.7,892840.7,29952,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734032,1742261.00
03/17/2017 03:00,2,0.000,ALERT,213.06,300.27,59.949,1489734003,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,951254.1,951254.1,30060,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734034,1742262.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.98,59.959,1489734003,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,633191.3,633191.3,30645,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734036,1742263.00
03/17/2017 03:00,2,0.000,ALERT,212.38,300.87,59.944,1489734003,"274151322000095","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,942251.6,942251.6,30177,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734038,1742264.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.07,59.944,1489734003,"201051344000988","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,585787.3,585787.3,30677,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734039,1742265.00
03/17/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1489734003,"201051344001025","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,636683.8,636683.8,30763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734041,1742266.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.37,59.954,1489734003,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,645352.0,645352.0,30269,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734043,1742267.00
03/17/2017 03:00,2,0.000,ALERT,213.74,302.07,59.949,1489734003,"201051344000853","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,645580.6,645580.6,30112,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734045,1742268.00
03/17/2017 03:00,2,0.000,ALERT,213.74,302.37,59.949,1489734003,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,637998.3,637998.3,30446,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734047,1742269.00
03/17/2017 03:00,2,0.000,ALERT,213.51,301.77,59.938,1489734003,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,634498.0,634498.0,30442,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734048,1742270.00
03/17/2017 03:00,2,0.000,ALERT,213.74,302.37,59.959,1489734003,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,642438.2,642438.2,30283,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734050,1742271.00
03/17/2017 03:00,2,0.000,ALERT,213.51,301.47,59.954,1489734003,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,631013.0,631013.0,30646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734052,1742272.00
03/17/2017 03:00,2,0.000,ALERT,212.16,299.37,59.970,1489734003,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,855293.9,855293.9,30170,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734054,1742273.00
03/17/2017 03:00,2,0.000,ALERT,213.06,299.37,59.959,1489734003,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,736704.3,736704.3,31085,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734056,1742274.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.07,59.949,1489734003,"201051344001135","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,626912.0,626912.0,30664,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734057,1742275.00
03/17/2017 03:00,2,0.000,ALERT,212.61,302.68,59.944,1489734003,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,647072.0,647072.0,30519,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734059,1742276.00
03/17/2017 03:00,2,0.000,ALERT,213.74,302.07,59.928,1489734003,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,635431.8,635431.8,30714,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734061,1742277.00
03/17/2017 03:00,2,0.000,ALERT,212.16,299.67,59.944,1489734003,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,873791.5,873791.5,30070,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734063,1742278.00
03/17/2017 03:00,2,0.000,ALERT,213.29,301.77,59.986,1489734003,"201051344000867","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,632366.0,632366.0,30676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734064,1742279.00
03/17/2017 03:00,2,0.000,ALERT,213.51,302.37,59.949,1489734003,"201051344001093","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,634141.1,634141.1,30536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734066,1742280.00
03/17/2017 03:00,2,0.000,ALERT,212.83,302.07,59.907,1489734003,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,653395.6,653395.6,30024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734068,1742281.00
03/17/2017 03:00,2,0.000,ALERT,213.29,301.47,59.944,1489734003,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,643048.3,643048.3,30093,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734070,1742282.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.37,59.949,1489734003,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,655394.7,655394.7,30008,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734072,1742283.00
03/17/2017 03:00,2,0.000,ALERT,213.06,302.37,59.944,1489734003,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,646277.4,646277.4,30198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734074,1742284.00
03/17/2017 03:00,2,0.000,ALERT,213.06,301.77,59.938,1489734003,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,632495.0,632495.0,30549,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734076,1742285.00
03/17/2017 03:00,2,0.000,ALERT,213.51,302.68,59.891,1489734003,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,646198.0,646198.0,30074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734077,1742286.00
03/17/2017 03:00,2,0.000,ALERT,212.38,298.77,59.949,1489734003,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,845318.0,845318.0,30431,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734079,1742287.00
03/17/2017 03:15,2,0.000,ALERT,213.74,302.68,59.938,1489734904,"201051344000645","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,645380.4,645380.4,30116,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734906,1742288.00
03/17/2017 03:15,2,0.000,ALERT,212.61,300.57,59.981,1489734904,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,871441.2,871441.2,30129,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734907,1742289.00
03/17/2017 03:15,2,0.000,ALERT,213.96,302.68,59.959,1489734904,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,631876.9,631876.9,30653,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734909,1742290.00
03/17/2017 03:15,2,0.000,ALERT,213.29,302.98,59.959,1489734904,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,634532.5,634532.5,30614,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734911,1742291.00
03/17/2017 03:15,2,0.000,ALERT,213.06,302.07,59.938,1489734904,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,628646.8,628646.8,30517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734913,1742292.00
03/17/2017 03:15,2,0.000,ALERT,212.38,300.87,59.954,1489734904,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,901859.4,901859.4,29899,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734914,1742293.00
03/17/2017 03:15,2,0.000,ALERT,213.51,302.37,59.954,1489734904,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,639058.7,639058.7,30676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734916,1742294.00
03/17/2017 03:15,2,0.000,ALERT,213.06,302.68,59.954,1489734904,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,632895.8,632895.8,30390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734918,1742295.00
03/17/2017 03:15,2,0.000,ALERT,213.96,303.28,59.996,1489734904,"201051344000582","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,623019.5,623019.5,30590,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734920,1742296.00
03/17/2017 03:15,2,0.000,ALERT,212.83,302.37,59.944,1489734904,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,640942.2,640942.2,30477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734922,1742297.00
03/17/2017 03:15,2,0.000,ALERT,212.61,299.97,59.954,1489734904,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,736402.2,736402.2,31158,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734923,1742298.00
03/17/2017 03:15,2,0.000,ALERT,213.29,303.58,59.959,1489734904,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,651995.2,651995.2,30444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734925,1742299.00
03/17/2017 03:15,2,0.000,ALERT,213.06,302.68,59.949,1489734904,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,634816.9,634816.9,30601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734927,1742300.00
03/17/2017 03:15,2,0.000,ALERT,212.83,301.47,59.959,1489734904,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,637748.5,637748.5,30565,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734929,1742301.00
03/17/2017 03:15,2,0.000,ALERT,213.51,301.77,59.959,1489734904,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,610926.8,610926.8,30871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734931,1742302.00
03/17/2017 03:15,2,0.000,ALERT,212.61,300.87,59.954,1489734904,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,892840.7,892840.7,29954,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734933,1742303.00
03/17/2017 03:15,2,0.000,ALERT,213.06,300.57,59.991,1489734904,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,951254.1,951254.1,30062,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734934,1742304.00
03/17/2017 03:15,2,0.000,ALERT,213.06,303.28,59.965,1489734904,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,633191.3,633191.3,30647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734936,1742305.00
03/17/2017 03:15,2,0.000,ALERT,212.38,301.17,59.970,1489734904,"274151322000095","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,942251.6,942251.6,30179,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734938,1742306.00
03/17/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1489734904,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,585787.3,585787.3,30679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734940,1742307.00
03/17/2017 03:15,2,0.000,ALERT,213.06,301.17,59.959,1489734904,"201051344001025","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,636683.8,636683.8,30765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734942,1742308.00
03/17/2017 03:15,2,0.000,ALERT,213.06,302.68,59.965,1489734904,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,645352.0,645352.0,30271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734943,1742309.00
03/17/2017 03:15,2,0.000,ALERT,213.74,302.37,59.965,1489734904,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,645580.6,645580.6,30114,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734945,1742310.00
03/17/2017 03:15,2,0.000,ALERT,213.51,301.77,59.965,1489734904,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,637998.3,637998.3,30448,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734947,1742311.00
03/17/2017 03:15,2,0.000,ALERT,213.29,301.77,59.959,1489734904,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,634498.0,634498.0,30444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734949,1742312.00
03/17/2017 03:15,2,0.000,ALERT,213.51,302.37,59.965,1489734904,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,642438.2,642438.2,30285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734951,1742313.00
03/17/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1489734904,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,631013.0,631013.0,30648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734953,1742314.00
03/17/2017 03:15,2,0.000,ALERT,211.93,300.27,59.959,1489734904,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,855293.9,855293.9,30172,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734955,1742315.00
03/17/2017 03:15,2,0.000,ALERT,213.06,299.67,59.965,1489734904,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,736704.3,736704.3,31087,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734956,1742316.00
03/17/2017 03:15,2,0.000,ALERT,212.83,302.07,60.002,1489734904,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,626912.0,626912.0,30666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734958,1742317.00
03/17/2017 03:15,2,0.000,ALERT,213.06,303.58,59.970,1489734904,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,647072.0,647072.0,30521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734960,1742318.00
03/17/2017 03:15,2,0.000,ALERT,213.29,301.77,59.970,1489734904,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,635431.8,635431.8,30716,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734962,1742319.00
03/17/2017 03:15,2,0.000,ALERT,212.16,300.27,59.944,1489734904,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,873791.5,873791.5,30072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734964,1742320.00
03/17/2017 03:15,2,0.000,ALERT,213.51,302.37,59.975,1489734904,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,632366.0,632366.0,30678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734965,1742321.00
