ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1489734904,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,634141.1,634141.1,30538,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734967,1742322.00
03/17/2017 03:15,2,0.000,ALERT,213.06,302.68,59.981,1489734904,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,653395.6,653395.6,30026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734969,1742323.00
03/17/2017 03:15,2,0.000,ALERT,213.29,301.77,59.981,1489734904,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,643048.3,643048.3,30095,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734971,1742324.00
03/17/2017 03:15,2,0.000,ALERT,213.29,303.28,59.959,1489734904,"201051344000569","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,655394.7,655394.7,30010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734973,1742325.00
03/17/2017 03:15,2,0.000,ALERT,213.29,302.68,59.986,1489734904,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,646277.4,646277.4,30200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734974,1742326.00
03/17/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1489734904,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,632495.0,632495.0,30551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489734976,1742327.00
03/17/2017 03:15,2,0.000,ALERT,213.74,302.98,59.970,1489734904,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,646198.0,646198.0,30076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734978,1742328.00
03/17/2017 03:15,2,0.000,ALERT,212.61,299.37,60.002,1489734904,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,845318.0,845318.0,30433,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489734980,1742329.00
03/17/2017 03:30,2,0.000,ALERT,213.74,302.68,59.949,1489735803,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,645380.4,645380.4,30118,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735805,1742330.00
03/17/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1489735803,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,871441.2,871441.2,30131,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735807,1742331.00
03/17/2017 03:30,2,0.000,ALERT,213.96,302.37,59.975,1489735803,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,631876.9,631876.9,30655,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735808,1742332.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.68,59.975,1489735803,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,634532.5,634532.5,30616,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735810,1742333.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.68,59.986,1489735803,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,628646.8,628646.8,30519,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735812,1742334.00
03/17/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1489735803,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,901859.4,901859.4,29901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735814,1742335.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.98,60.018,1489735803,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,639058.7,639058.7,30678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735816,1742336.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.68,59.991,1489735803,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,632895.8,632895.8,30392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735817,1742337.00
03/17/2017 03:30,2,0.000,ALERT,213.96,303.88,59.991,1489735803,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,623019.5,623019.5,30592,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735819,1742338.00
03/17/2017 03:30,2,0.000,ALERT,213.06,302.68,59.959,1489735803,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,640942.2,640942.2,30479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735821,1742339.00
03/17/2017 03:30,2,0.000,ALERT,212.61,299.97,59.991,1489735803,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,736402.2,736402.2,31160,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735823,1742340.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.98,60.028,1489735803,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,651995.2,651995.2,30446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735825,1742341.00
03/17/2017 03:30,2,0.000,ALERT,213.06,302.98,59.986,1489735803,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,634816.9,634816.9,30603,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735826,1742342.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.37,60.018,1489735803,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,637748.5,637748.5,30567,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735828,1742343.00
03/17/2017 03:30,2,0.000,ALERT,213.74,302.07,59.981,1489735803,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,610926.8,610926.8,30873,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735830,1742344.00
03/17/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1489735803,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,892840.7,892840.7,29956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735832,1742345.00
03/17/2017 03:30,2,0.000,ALERT,213.29,300.57,60.002,1489735803,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,951254.1,951254.1,30064,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735833,1742346.00
03/17/2017 03:30,2,0.000,ALERT,213.29,303.28,59.991,1489735803,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,633191.3,633191.3,30649,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735835,1742347.00
03/17/2017 03:30,2,0.000,ALERT,212.61,301.77,59.996,1489735803,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,942251.6,942251.6,30181,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735837,1742348.00
03/17/2017 03:30,2,0.000,ALERT,213.06,302.68,59.986,1489735803,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,585787.3,585787.3,30681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735839,1742349.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.07,59.986,1489735803,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,636683.8,636683.8,30767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735841,1742350.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.98,59.981,1489735803,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,645352.0,645352.0,30273,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735842,1742351.00
03/17/2017 03:30,2,0.000,ALERT,213.96,302.98,59.975,1489735803,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,645580.6,645580.6,30116,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735844,1742352.00
03/17/2017 03:30,2,0.000,ALERT,213.74,302.98,59.981,1489735803,"201051344000685","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,637998.3,637998.3,30450,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735846,1742353.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.07,59.981,1489735803,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,634498.0,634498.0,30446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735848,1742354.00
03/17/2017 03:30,2,0.000,ALERT,213.74,302.68,59.981,1489735803,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,642438.2,642438.2,30287,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735850,1742355.00
03/17/2017 03:30,2,0.000,ALERT,213.51,301.77,59.981,1489735803,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,631013.0,631013.0,30650,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735851,1742356.00
03/17/2017 03:30,2,0.000,ALERT,212.16,300.57,60.012,1489735803,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,855293.9,855293.9,30174,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735853,1742357.00
03/17/2017 03:30,2,0.000,ALERT,213.51,300.57,59.975,1489735803,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,736704.3,736704.3,31089,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735855,1742358.00
03/17/2017 03:30,2,0.000,ALERT,213.06,302.68,59.986,1489735803,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,626912.0,626912.0,30668,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735857,1742359.00
03/17/2017 03:30,2,0.000,ALERT,213.06,303.28,59.986,1489735803,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,647072.0,647072.0,30523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735859,1742360.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.37,59.981,1489735803,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,635431.8,635431.8,30718,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735860,1742361.00
03/17/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1489735803,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,873791.5,873791.5,30074,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735862,1742362.00
03/17/2017 03:30,2,0.000,ALERT,213.74,302.37,59.975,1489735803,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,632366.0,632366.0,30680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735864,1742363.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.68,59.981,1489735803,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,634141.1,634141.1,30540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735866,1742364.00
03/17/2017 03:30,2,0.000,ALERT,213.29,302.68,59.970,1489735803,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,653395.6,653395.6,30028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735868,1742365.00
03/17/2017 03:30,2,0.000,ALERT,213.51,301.77,59.981,1489735803,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,643048.3,643048.3,30097,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489735869,1742366.00
03/17/2017 03:30,2,0.000,ALERT,213.29,303.28,59.975,1489735803,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,655394.7,655394.7,30012,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735871,1742367.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.68,59.991,1489735803,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,646277.4,646277.4,30202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735873,1742368.00
03/17/2017 03:30,2,0.000,ALERT,213.51,302.37,59.970,1489735803,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,632495.0,632495.0,30553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735875,1742369.00
03/17/2017 03:30,2,0.000,ALERT,213.74,302.98,59.975,1489735803,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,646198.0,646198.0,30078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735877,1742370.00
03/17/2017 03:30,2,0.000,ALERT,212.83,299.97,59.959,1489735803,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,845318.0,845318.0,30435,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489735878,1742371.00
03/17/2017 03:45,2,0.000,ALERT,213.29,301.47,59.949,1489736703,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,645380.4,645380.4,30120,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736705,1742372.00
03/17/2017 03:45,2,0.000,ALERT,212.38,299.97,59.949,1489736703,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,871441.2,871441.2,30133,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736707,1742373.00
03/17/2017 03:45,2,0.000,ALERT,213.51,301.47,59.949,1489736703,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,631876.9,631876.9,30657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736709,1742374.00
03/17/2017 03:45,2,0.000,ALERT,213.06,301.77,59.954,1489736703,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,634532.5,634532.5,30618,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736711,1742375.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.37,59.938,1489736703,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,628646.8,628646.8,30521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736712,1742376.00
03/17/2017 03:45,2,0.000,ALERT,211.93,299.37,59.944,1489736703,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,901859.4,901859.4,29903,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736714,1742377.00
03/17/2017 03:45,2,0.000,ALERT,213.51,302.37,59.954,1489736703,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,639058.7,639058.7,30680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736716,1742378.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.37,59.944,1489736703,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,632895.8,632895.8,30394,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736718,1742379.00
03/17/2017 03:45,2,0.000,ALERT,213.74,302.98,59.959,1489736703,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,623019.5,623019.5,30594,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736720,1742380.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.07,59.949,1489736703,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,640942.2,640942.2,30481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736721,1742381.00
03/17/2017 03:45,2,0.000,ALERT,212.16,299.07,59.922,1489736703,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,736402.2,736402.2,31162,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736723,1742382.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.37,59.938,1489736703,"201051344000579","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,651995.2,651995.2,30448,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736725,1742383.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.68,59.949,1489736703,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,634816.9,634816.9,30605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736727,1742384.00
03/17/2017 03:45,2,0.000,ALERT,213.29,302.07,59.938,1489736703,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,637748.5,637748.5,30569,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736729,1742385.00
03/17/2017 03:45,2,0.000,ALERT,213.51,301.47,59.991,1489736703,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,610926.8,610926.8,30875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736730,1742386.00
03/17/2017 03:45,2,0.000,ALERT,212.16,299.97,59.928,1489736703,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,892840.7,892840.7,29958,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736732,1742387.00
03/17/2017 03:45,2,0.000,ALERT,212.61,299.97,59.944,1489736703,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,951254.1,951254.1,30066,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736734,1742388.00
03/17/2017 03:45,2,0.000,ALERT,212.83,302.37,59.975,1489736703,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,633191.3,633191.3,30651,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736736,1742389.00
03/17/2017 03:45,2,0.000,ALERT,212.16,300.87,59.944,1489736703,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,942251.6,942251.6,30183,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736738,1742390.00
03/17/2017 03:45,2,0.000,ALERT,212.83,301.17,59.928,1489736703,"201051344000988","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,585787.3,585787.3,30683,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736739,1742391.00
03/17/2017 03:45,2,0.000,ALERT,213.06,301.47,59.938,1489736703,"201051344001025","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,636683.8,636683.8,30769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736741,1742392.00
03/17/2017 03:45,2,0.000,ALERT,212.83,301.77,59.938,1489736703,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,645352.0,645352.0,30275,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736743,1742393.00
03/17/2017 03:45,2,0.000,ALERT,213.51,301.47,59.965,1489736703,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,645580.6,645580.6,30118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736745,1742394.00
03/17/2017 03:45,2,0.000,ALERT,213.51,302.37,59.933,1489736703,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,637998.3,637998.3,30452,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736747,1742395.00
03/17/2017 03:45,2,0.000,ALERT,213.51,301.77,59.912,1489736703,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,634498.0,634498.0,30448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736749,1742396.00
03/17/2017 03:45,2,0.000,ALERT,213.51,302.37,59.986,1489736703,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,642438.2,642438.2,30289,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736750,1742397.00
03/17/2017 03:45,2,0.000,ALERT,213.51,301.47,59.933,1489736703,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,631013.0,631013.0,30652,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736752,1742398.00
03/17/2017 03:45,2,0.000,ALERT,211.70,299.67,59.959,1489736703,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,855293.9,855293.9,30176,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736754,1742399.00
03/17/2017 03:45,2,0.000,ALERT,212.83,299.07,59.949,1489736703,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,736704.3,736704.3,31091,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736756,1742400.00
03/17/2017 03:45,2,0.000,ALERT,212.83,302.07,59.959,1489736703,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,626912.0,626912.0,30670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736758,1742401.00
03/17/2017 03:45,2,0.000,ALERT,212.61,302.07,59.981,1489736703,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,647072.0,647072.0,30525,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736759,1742402.00
03/17/2017 03:45,2,0.000,ALERT,213.29,301.77,59.944,1489736703,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,635431.8,635431.8,30720,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736761,1742403.00
03/17/2017 03:45,2,0.000,ALERT,211.93,300.27,59.944,1489736703,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,873791.5,873791.5,30076,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736763,1742404.00
03/17/2017 03:45,2,0.000,ALERT,213.06,301.17,59.949,1489736703,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,632366.0,632366.0,30682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736765,1742405.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.07,59.907,1489736703,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,634141.1,634141.1,30542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736767,1742406.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.07,59.944,1489736703,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,653395.6,653395.6,30030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736768,1742407.00
03/17/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1489736703,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,643048.3,643048.3,30099,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736770,1742408.00
03/17/2017 03:45,2,0.000,ALERT,212.83,302.07,59.954,1489736703,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,655394.7,655394.7,30014,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736772,1742409.00
03/17/2017 03:45,2,0.000,ALERT,213.06,302.37,59.949,1489736703,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,646277.4,646277.4,30204,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489736774,1742410.00
03/17/2017 03:45,2,0.000,ALERT,212.83,301.47,59.965,1489736703,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,632495.0,632495.0,30555,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736775,1742411.00
03/17/2017 03:45,2,0.000,ALERT,213.51,302.37,60.007,1489736703,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,646198.0,646198.0,30080,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736777,1742412.00
03/17/2017 03:45,2,0.000,ALERT,212.16,298.77,59.991,1489736703,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,845318.0,845318.0,30437,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489736779,1742413.00
03/17/2017 04:00,2,0.000,ALERT,213.51,301.77,59.938,1489737603,"201051344000645","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,645380.4,645380.4,30122,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737605,1742414.00
03/17/2017 04:00,2,0.000,ALERT,212.16,299.67,59.970,1489737603,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,871441.2,871441.2,30135,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737607,1742415.00
03/17/2017 04:00,2,0.000,ALERT,213.51,301.77,59.975,1489737603,"201051344000633","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,631876.9,631876.9,30659,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737609,1742416.00
03/17/2017 04:00,2,0.000,ALERT,212.83,301.77,60.002,1489737603,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,634532.5,634532.5,30620,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737611,1742417.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.37,60.039,1489737603,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,628646.8,628646.8,30523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737612,1742418.00
03/17/2017 04:00,2,0.000,ALERT,211.70,299.67,59.975,1489737603,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,901859.4,901859.4,29905,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737614,1742419.00
03/17/2017 04:00,2,0.000,ALERT,213.29,302.37,60.044,1489737603,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,639058.7,639058.7,30682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737616,1742420.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.68,59.996,1489737603,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,632895.8,632895.8,30396,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737618,1742421.00
03/17/2017 04:00,2,0.000,ALERT,213.74,303.28,60.002,1489737603,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,623019.5,623019.5,30596,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737620,1742422.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.68,60.002,1489737603,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,640942.2,640942.2,30483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737621,1742423.00
03/17/2017 04:00,2,0.000,ALERT,212.16,299.37,60.007,1489737603,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,736402.2,736402.2,31164,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737623,1742424.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.37,60.023,1489737603,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,651995.2,651995.2,30450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737625,1742425.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.68,60.028,1489737603,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,634816.9,634816.9,30607,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737627,1742426.00
03/17/2017 04:00,2,0.000,ALERT,213.51,302.68,59.991,1489737603,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,637748.5,637748.5,30571,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737629,1742427.00
03/17/2017 04:00,2,0.000,ALERT,213.29,301.77,59.991,1489737603,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,610926.8,610926.8,30877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737630,1742428.00
03/17/2017 04:00,2,0.000,ALERT,212.16,299.97,60.018,1489737603,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,892840.7,892840.7,29960,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737632,1742429.00
03/17/2017 04:00,2,0.000,ALERT,212.61,300.27,59.986,1489737603,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,951254.1,951254.1,30068,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737634,1742430.00
03/17/2017 04:00,2,0.000,ALERT,212.83,302.07,59.991,1489737603,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,633191.3,633191.3,30653,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737636,1742431.00
03/17/2017 04:00,2,0.000,ALERT,211.93,300.87,59.981,1489737603,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,942251.6,942251.6,30185,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737637,1742432.00
03/17/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1489737603,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,585787.3,585787.3,30685,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737639,1742433.00
03/17/2017 04:00,2,0.000,ALERT,213.06,301.17,59.970,1489737603,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,636683.8,636683.8,30771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737641,1742434.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.07,59.986,1489737603,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,645352.0,645352.0,30277,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737643,1742435.00
03/17/2017 04:00,2,0.000,ALERT,213.51,301.77,59.986,1489737603,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,645580.6,645580.6,30120,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737645,1742436.00
03/17/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1489737603,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,637998.3,637998.3,30454,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737647,1742437.00
03/17/2017 04:00,2,0.000,ALERT,213.51,302.07,59.991,1489737603,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,634498.0,634498.0,30450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737648,1742438.00
03/17/2017 04:00,2,0.000,ALERT,213.51,302.68,59.991,1489737603,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,642438.2,642438.2,30291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737650,1742439.00
03/17/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1489737603,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,631013.0,631013.0,30654,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737652,1742440.00
03/17/2017 04:00,2,0.000,ALERT,212.16,299.97,59.986,1489737603,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,855293.9,855293.9,30178,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737654,1742441.00
03/17/2017 04:00,2,0.000,ALERT,212.83,299.07,59.944,1489737603,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,736704.3,736704.3,31093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737655,1742442.00
03/17/2017 04:00,2,0.000,ALERT,212.83,302.07,59.981,1489737603,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,626912.0,626912.0,30672,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737657,1742443.00
03/17/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1489737603,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,647072.0,647072.0,30527,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737659,1742444.00
03/17/2017 04:00,2,0.000,ALERT,213.29,301.77,59.975,1489737603,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,635431.8,635431.8,30722,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737661,1742445.00
03/17/2017 04:00,2,0.000,ALERT,212.16,300.57,59.981,1489737603,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,873791.5,873791.5,30078,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737663,1742446.00
03/17/2017 04:00,2,0.000,ALERT,213.51,301.47,59.986,1489737603,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,632366.0,632366.0,30684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737665,1742447.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.07,59.981,1489737603,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,634141.1,634141.1,30544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737666,1742448.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.07,59.981,1489737603,"201051344000900","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,653395.6,653395.6,30032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737668,1742449.00
03/17/2017 04:00,2,0.000,ALERT,213.29,301.77,59.981,1489737603,"201051344000648","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,643048.3,643048.3,30101,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737670,1742450.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.37,59.965,1489737603,"201051344000569","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,655394.7,655394.7,30016,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737672,1742451.00
03/17/2017 04:00,2,0.000,ALERT,213.06,302.07,59.975,1489737603,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,646277.4,646277.4,30206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737674,1742452.00
03/17/2017 04:00,2,0.000,ALERT,213.29,301.77,59.991,1489737603,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,632495.0,632495.0,30557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737675,1742453.00
03/17/2017 04:00,2,0.000,ALERT,213.51,302.37,59.965,1489737603,"201051344000576","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,646198.0,646198.0,30082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489737677,1742454.00
03/17/2017 04:00,2,0.000,ALERT,212.38,299.37,59.965,1489737603,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,845318.0,845318.0,30439,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489737679,1742455.00
03/17/2017 04:15,2,0.000,ALERT,213.74,302.07,59.949,1489738504,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,645380.4,645380.4,30124,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738506,1742456.00
03/17/2017 04:15,2,0.000,ALERT,212.83,301.17,59.996,1489738504,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,871441.2,871441.2,30137,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738507,1742457.00
03/17/2017 04:15,2,0.000,ALERT,213.96,302.07,59.991,1489738504,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,631876.9,631876.9,30661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738509,1742458.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.07,59.991,1489738504,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,634532.5,634532.5,30622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738511,1742459.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.68,60.002,1489738504,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,628646.8,628646.8,30525,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738513,1742460.00
03/17/2017 04:15,2,0.000,ALERT,212.16,300.57,59.986,1489738504,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,901859.4,901859.4,29907,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738514,1742461.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.68,59.991,1489738504,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,639058.7,639058.7,30684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738516,1742462.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.68,59.996,1489738504,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,632895.8,632895.8,30398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738518,1742463.00
03/17/2017 04:15,2,0.000,ALERT,213.74,303.58,59.996,1489738504,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,623019.5,623019.5,30598,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738520,1742464.00
03/17/2017 04:15,2,0.000,ALERT,212.83,302.68,59.991,1489738504,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,640942.2,640942.2,30485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738522,1742465.00
03/17/2017 04:15,2,0.000,ALERT,212.61,299.97,59.986,1489738504,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,736402.2,736402.2,31166,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738524,1742466.00
