ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 04:15,2,0.000,ALERT,213.29,302.68,59.996,1489738504,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,651995.2,651995.2,30452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738526,1742467.00
03/17/2017 04:15,2,0.000,ALERT,213.06,303.28,60.007,1489738504,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,634816.9,634816.9,30609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738527,1742468.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.68,59.959,1489738504,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,637748.5,637748.5,30573,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738529,1742469.00
03/17/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1489738504,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,610926.8,610926.8,30879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738531,1742470.00
03/17/2017 04:15,2,0.000,ALERT,212.61,301.77,59.991,1489738504,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,892840.7,892840.7,29962,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738533,1742471.00
03/17/2017 04:15,2,0.000,ALERT,213.06,300.27,59.965,1489738504,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,951254.1,951254.1,30070,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738535,1742472.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.98,59.986,1489738504,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,633191.3,633191.3,30655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738537,1742473.00
03/17/2017 04:15,2,0.000,ALERT,212.38,301.77,59.981,1489738504,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,942251.6,942251.6,30187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738538,1742474.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1489738504,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,585787.3,585787.3,30687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738540,1742475.00
03/17/2017 04:15,2,0.000,ALERT,212.83,301.47,60.007,1489738504,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,636683.8,636683.8,30773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738542,1742476.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.37,59.981,1489738504,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,645352.0,645352.0,30279,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738544,1742477.00
03/17/2017 04:15,2,0.000,ALERT,213.74,302.07,59.975,1489738504,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,645580.6,645580.6,30122,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738546,1742478.00
03/17/2017 04:15,2,0.000,ALERT,213.51,302.68,59.949,1489738504,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,637998.3,637998.3,30456,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738547,1742479.00
03/17/2017 04:15,2,0.000,ALERT,213.51,302.07,59.975,1489738504,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,634498.0,634498.0,30452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738549,1742480.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.37,59.970,1489738504,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,642438.2,642438.2,30293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738551,1742481.00
03/17/2017 04:15,2,0.000,ALERT,213.06,301.77,59.975,1489738504,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,631013.0,631013.0,30656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738553,1742482.00
03/17/2017 04:15,2,0.000,ALERT,212.16,300.87,59.965,1489738504,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,855293.9,855293.9,30180,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738555,1742483.00
03/17/2017 04:15,2,0.000,ALERT,213.06,299.67,59.959,1489738504,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,736704.3,736704.3,31095,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738556,1742484.00
03/17/2017 04:15,2,0.000,ALERT,212.83,302.37,60.002,1489738504,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,626912.0,626912.0,30674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738558,1742485.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.98,59.975,1489738504,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,647072.0,647072.0,30529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738560,1742486.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.07,60.002,1489738504,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,635431.8,635431.8,30724,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738562,1742487.00
03/17/2017 04:15,2,0.000,ALERT,212.38,300.57,59.959,1489738504,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,873791.5,873791.5,30080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738563,1742488.00
03/17/2017 04:15,2,0.000,ALERT,213.51,301.77,59.970,1489738504,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,632366.0,632366.0,30686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738565,1742489.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.37,59.965,1489738504,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,634141.1,634141.1,30546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738567,1742490.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1489738504,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,653395.6,653395.6,30034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738569,1742491.00
03/17/2017 04:15,2,0.000,ALERT,213.51,301.77,60.012,1489738504,"201051344000648","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,643048.3,643048.3,30103,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738571,1742492.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.68,59.959,1489738504,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,655394.7,655394.7,30018,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738572,1742493.00
03/17/2017 04:15,2,0.000,ALERT,213.06,302.37,59.938,1489738504,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,646277.4,646277.4,30208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738574,1742494.00
03/17/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1489738504,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,632495.0,632495.0,30559,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489738576,1742495.00
03/17/2017 04:15,2,0.000,ALERT,213.74,302.98,59.928,1489738504,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,646198.0,646198.0,30084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738578,1742496.00
03/17/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1489738504,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,845318.0,845318.0,30441,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489738580,1742497.00
03/17/2017 04:30,2,0.000,ALERT,213.74,302.68,59.986,1489739403,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,645380.4,645380.4,30126,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739405,1742498.00
03/17/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1489739403,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,871441.2,871441.2,30139,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739407,1742499.00
03/17/2017 04:30,2,0.000,ALERT,213.96,302.37,59.986,1489739403,"201051344000633","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,631876.9,631876.9,30663,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739409,1742500.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.98,59.986,1489739403,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,634532.5,634532.5,30624,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739411,1742501.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.68,59.975,1489739403,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,628646.8,628646.8,30527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739412,1742502.00
03/17/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1489739403,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,901859.4,901859.4,29909,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739414,1742503.00
03/17/2017 04:30,2,0.000,ALERT,213.51,302.68,59.986,1489739403,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,639058.7,639058.7,30686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739416,1742504.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.68,59.975,1489739403,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,632895.8,632895.8,30400,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739418,1742505.00
03/17/2017 04:30,2,0.000,ALERT,213.74,303.28,59.975,1489739403,"201051344000582","219011344069620",0.00,-1.00,0,301.77,304.78,0.0,0.0,0.000,623019.5,623019.5,30600,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739419,1742506.00
03/17/2017 04:30,2,0.000,ALERT,213.06,302.68,59.986,1489739403,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,640942.2,640942.2,30487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739421,1742507.00
03/17/2017 04:30,2,0.000,ALERT,212.38,300.27,59.975,1489739403,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,736402.2,736402.2,31168,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739423,1742508.00
03/17/2017 04:30,2,0.000,ALERT,213.51,303.58,59.986,1489739403,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,651995.2,651995.2,30454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739425,1742509.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.98,59.981,1489739403,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,634816.9,634816.9,30611,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739427,1742510.00
03/17/2017 04:30,2,0.000,ALERT,213.51,302.37,59.954,1489739403,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,637748.5,637748.5,30575,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739428,1742511.00
03/17/2017 04:30,2,0.000,ALERT,213.74,302.07,59.970,1489739403,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,610926.8,610926.8,30881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489739430,1742512.00
03/17/2017 04:30,2,0.000,ALERT,212.61,300.87,59.996,1489739403,"274151322000083","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,892840.7,892840.7,29964,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739432,1742513.00
03/17/2017 04:30,2,0.000,ALERT,213.06,300.87,59.970,1489739403,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,951254.1,951254.1,30072,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739434,1742514.00
03/17/2017 04:30,2,0.000,ALERT,213.51,303.88,59.981,1489739403,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,633191.3,633191.3,30657,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739436,1742515.00
03/17/2017 04:30,2,0.000,ALERT,212.61,301.77,59.965,1489739403,"274151322000095","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,942251.6,942251.6,30189,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739437,1742516.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.68,59.965,1489739403,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,585787.3,585787.3,30689,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739439,1742517.00
03/17/2017 04:30,2,0.000,ALERT,213.06,301.47,60.007,1489739403,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,636683.8,636683.8,30775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739441,1742518.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.98,59.970,1489739403,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,645352.0,645352.0,30281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739444,1742519.00
03/17/2017 04:30,2,0.000,ALERT,213.74,302.98,59.944,1489739403,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,645580.6,645580.6,30124,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739445,1742520.00
03/17/2017 04:30,2,0.000,ALERT,213.74,302.37,59.959,1489739403,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,637998.3,637998.3,30458,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739447,1742521.00
03/17/2017 04:30,2,0.000,ALERT,213.51,302.07,59.933,1489739403,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,634498.0,634498.0,30454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739449,1742522.00
03/17/2017 04:30,2,0.000,ALERT,213.74,302.68,59.970,1489739403,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,642438.2,642438.2,30295,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739451,1742523.00
03/17/2017 04:30,2,0.000,ALERT,213.29,301.47,59.981,1489739403,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,631013.0,631013.0,30658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739453,1742524.00
03/17/2017 04:30,2,0.000,ALERT,212.16,300.57,59.965,1489739403,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,855293.9,855293.9,30182,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739455,1742525.00
03/17/2017 04:30,2,0.000,ALERT,213.06,299.97,59.959,1489739403,"274151322000068","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,736704.3,736704.3,31097,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739456,1742526.00
03/17/2017 04:30,2,0.000,ALERT,213.06,302.37,59.944,1489739403,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,626912.0,626912.0,30676,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739458,1742527.00
03/17/2017 04:30,2,0.000,ALERT,213.06,303.58,59.965,1489739403,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,647072.0,647072.0,30531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739460,1742528.00
03/17/2017 04:30,2,0.000,ALERT,213.51,302.07,59.970,1489739403,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,635431.8,635431.8,30726,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489739462,1742529.00
03/17/2017 04:30,2,0.000,ALERT,212.16,301.47,59.965,1489739403,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,873791.5,873791.5,30082,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739464,1742530.00
03/17/2017 04:30,2,0.000,ALERT,213.74,302.68,60.012,1489739403,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,632366.0,632366.0,30688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739465,1742531.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.68,59.933,1489739403,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,634141.1,634141.1,30548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489739467,1742532.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.98,60.007,1489739403,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,653395.6,653395.6,30036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739469,1742533.00
03/17/2017 04:30,2,0.000,ALERT,213.51,302.37,59.970,1489739403,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,643048.3,643048.3,30105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739471,1742534.00
03/17/2017 04:30,2,0.000,ALERT,213.29,303.28,59.965,1489739403,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,655394.7,655394.7,30020,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489739473,1742535.00
03/17/2017 04:30,2,0.000,ALERT,213.29,302.98,59.975,1489739403,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646277.4,646277.4,30210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489739474,1742536.00
03/17/2017 04:30,2,0.000,ALERT,213.51,302.68,59.981,1489739403,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,632495.0,632495.0,30561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739476,1742537.00
03/17/2017 04:30,2,0.000,ALERT,213.74,303.28,59.970,1489739403,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646198.0,646198.0,30086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739478,1742538.00
03/17/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1489739403,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,845318.0,845318.0,30443,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489739480,1742539.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.07,59.986,1489740304,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,645380.4,645380.4,30128,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740306,1742540.00
03/17/2017 04:45,2,0.000,ALERT,212.38,300.87,60.002,1489740304,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,871441.2,871441.2,30141,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740308,1742541.00
03/17/2017 04:45,2,0.000,ALERT,213.51,302.07,59.996,1489740304,"201051344000633","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,631876.9,631876.9,30665,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740310,1742542.00
03/17/2017 04:45,2,0.000,ALERT,212.83,301.77,59.996,1489740304,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,634532.5,634532.5,30626,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740311,1742543.00
03/17/2017 04:45,2,0.000,ALERT,213.06,302.37,60.023,1489740304,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,628646.8,628646.8,30529,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740313,1742544.00
03/17/2017 04:45,2,0.000,ALERT,211.93,299.97,60.007,1489740304,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,901859.4,901859.4,29911,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740315,1742545.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.37,59.949,1489740304,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,639058.7,639058.7,30688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740317,1742546.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.98,60.018,1489740304,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,632895.8,632895.8,30402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740319,1742547.00
03/17/2017 04:45,2,0.000,ALERT,213.74,303.28,59.996,1489740304,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,623019.5,623019.5,30602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740321,1742548.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.37,60.007,1489740304,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,640942.2,640942.2,30489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740322,1742549.00
03/17/2017 04:45,2,0.000,ALERT,212.16,299.67,60.007,1489740304,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,736402.2,736402.2,31170,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740324,1742550.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.68,60.002,1489740304,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,651995.2,651995.2,30456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740326,1742551.00
03/17/2017 04:45,2,0.000,ALERT,213.06,302.98,59.996,1489740304,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,634816.9,634816.9,30613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740328,1742552.00
03/17/2017 04:45,2,0.000,ALERT,213.51,302.68,60.007,1489740304,"201051344000438","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,637748.5,637748.5,30577,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740330,1742553.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.07,60.007,1489740304,"201051344000417","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,610926.8,610926.8,30883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740331,1742554.00
03/17/2017 04:45,2,0.000,ALERT,212.38,300.27,60.007,1489740304,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,892840.7,892840.7,29966,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740333,1742555.00
03/17/2017 04:45,2,0.000,ALERT,212.83,300.27,60.034,1489740304,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,951254.1,951254.1,30074,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740335,1742556.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.68,60.002,1489740304,"201051344000868","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,633191.3,633191.3,30659,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740337,1742557.00
03/17/2017 04:45,2,0.000,ALERT,212.38,301.17,59.991,1489740304,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,942251.6,942251.6,30191,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740339,1742558.00
03/17/2017 04:45,2,0.000,ALERT,212.61,302.37,59.996,1489740304,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,585787.3,585787.3,30691,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740341,1742559.00
03/17/2017 04:45,2,0.000,ALERT,213.06,301.77,59.986,1489740304,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,636683.8,636683.8,30777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740342,1742560.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.68,59.996,1489740304,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,645352.0,645352.0,30283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740344,1742561.00
03/17/2017 04:45,2,0.000,ALERT,213.51,302.37,59.996,1489740304,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,645580.6,645580.6,30126,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740346,1742562.00
03/17/2017 04:45,2,0.000,ALERT,213.51,302.37,60.034,1489740304,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,637998.3,637998.3,30460,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740348,1742563.00
03/17/2017 04:45,2,0.000,ALERT,213.51,302.37,59.996,1489740304,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,634498.0,634498.0,30456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740349,1742564.00
03/17/2017 04:45,2,0.000,ALERT,213.74,302.98,59.996,1489740304,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,642438.2,642438.2,30297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740351,1742565.00
03/17/2017 04:45,2,0.000,ALERT,213.51,302.07,60.007,1489740304,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,631013.0,631013.0,30660,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740353,1742566.00
03/17/2017 04:45,2,0.000,ALERT,212.16,300.27,59.986,1489740304,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,855293.9,855293.9,30184,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740355,1742567.00
03/17/2017 04:45,2,0.000,ALERT,212.83,299.97,59.991,1489740304,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,736704.3,736704.3,31099,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740357,1742568.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.37,60.007,1489740304,"201051344001135","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,626912.0,626912.0,30678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740358,1742569.00
03/17/2017 04:45,2,0.000,ALERT,212.83,303.28,60.007,1489740304,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,647072.0,647072.0,30533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740360,1742570.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.37,60.007,1489740304,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,635431.8,635431.8,30728,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740362,1742571.00
03/17/2017 04:45,2,0.000,ALERT,211.93,300.57,59.949,1489740304,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,873791.5,873791.5,30084,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740364,1742572.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.07,60.007,1489740304,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,632366.0,632366.0,30690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740366,1742573.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.68,60.002,1489740304,"201051344001093","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,634141.1,634141.1,30550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740367,1742574.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.37,59.996,1489740304,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,653395.6,653395.6,30038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740369,1742575.00
03/17/2017 04:45,2,0.000,ALERT,213.06,301.77,60.002,1489740304,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,643048.3,643048.3,30107,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740371,1742576.00
03/17/2017 04:45,2,0.000,ALERT,212.83,302.68,60.002,1489740304,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,655394.7,655394.7,30022,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740373,1742577.00
03/17/2017 04:45,2,0.000,ALERT,213.06,302.37,60.002,1489740304,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,646277.4,646277.4,30212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740375,1742578.00
03/17/2017 04:45,2,0.000,ALERT,213.06,302.07,59.996,1489740304,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,632495.0,632495.0,30563,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740376,1742579.00
03/17/2017 04:45,2,0.000,ALERT,213.29,302.68,60.002,1489740304,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,646198.0,646198.0,30088,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489740378,1742580.00
03/17/2017 04:45,2,0.000,ALERT,212.16,299.67,60.002,1489740304,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,845318.0,845318.0,30445,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489740380,1742581.00
03/17/2017 05:00,2,0.000,ALERT,213.51,302.68,60.002,1489741203,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,645380.4,645380.4,30130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741205,1742582.00
03/17/2017 05:00,2,0.000,ALERT,212.38,299.67,59.970,1489741203,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,871441.2,871441.2,30143,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741207,1742583.00
03/17/2017 05:00,2,0.000,ALERT,213.74,302.68,60.018,1489741203,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,631876.9,631876.9,30667,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741209,1742584.00
03/17/2017 05:00,2,0.000,ALERT,213.06,302.68,60.028,1489741203,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,634532.5,634532.5,30628,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741210,1742585.00
03/17/2017 05:00,2,0.000,ALERT,212.61,301.17,60.023,1489741203,"201051344000646","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,628646.8,628646.8,30531,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741212,1742586.00
03/17/2017 05:00,2,0.000,ALERT,211.70,300.27,59.986,1489741203,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,901859.4,901859.4,29913,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741214,1742587.00
03/17/2017 05:00,2,0.000,ALERT,212.83,301.47,60.023,1489741203,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,639058.7,639058.7,30690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741216,1742588.00
03/17/2017 05:00,2,0.000,ALERT,212.83,301.77,60.018,1489741203,"201051344001230","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,632895.8,632895.8,30404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741218,1742589.00
03/17/2017 05:00,2,0.000,ALERT,213.51,302.37,60.012,1489741203,"201051344000582","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,623019.5,623019.5,30604,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741219,1742590.00
03/17/2017 05:00,2,0.000,ALERT,212.38,301.47,60.018,1489741203,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,640942.2,640942.2,30491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741221,1742591.00
03/17/2017 05:00,2,0.000,ALERT,212.16,299.67,60.012,1489741203,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,736402.2,736402.2,31172,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741223,1742592.00
03/17/2017 05:00,2,0.000,ALERT,212.83,303.28,60.018,1489741203,"201051344000579","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,651995.2,651995.2,30458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741225,1742593.00
03/17/2017 05:00,2,0.000,ALERT,212.83,302.07,60.028,1489741203,"201051344000890","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,634816.9,634816.9,30615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741227,1742594.00
03/17/2017 05:00,2,0.000,ALERT,213.06,301.47,60.012,1489741203,"201051344000438","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,637748.5,637748.5,30579,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741229,1742595.00
03/17/2017 05:00,2,0.000,ALERT,213.06,300.87,60.023,1489741203,"201051344000417","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,610926.8,610926.8,30885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741230,1742596.00
03/17/2017 05:00,2,0.000,ALERT,212.38,300.57,60.018,1489741203,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,892840.7,892840.7,29968,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741232,1742597.00
03/17/2017 05:00,2,0.000,ALERT,212.83,299.97,60.012,1489741203,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,951254.1,951254.1,30076,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741234,1742598.00
03/17/2017 05:00,2,0.000,ALERT,212.83,303.28,60.018,1489741203,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,633191.3,633191.3,30661,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741236,1742599.00
03/17/2017 05:00,2,0.000,ALERT,212.16,301.17,59.981,1489741203,"274151322000095","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,942251.6,942251.6,30193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741238,1742600.00
03/17/2017 05:00,2,0.000,ALERT,212.83,302.68,60.012,1489741203,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,585787.3,585787.3,30693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741240,1742601.00
03/17/2017 05:00,2,0.000,ALERT,212.61,300.57,60.012,1489741203,"201051344001025","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,636683.8,636683.8,30779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741241,1742602.00
03/17/2017 05:00,2,0.000,ALERT,212.83,302.37,60.012,1489741203,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,645352.0,645352.0,30285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741243,1742603.00
03/17/2017 05:00,2,0.000,ALERT,213.51,302.68,60.018,1489741203,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,645580.6,645580.6,30128,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741245,1742604.00
03/17/2017 05:00,2,0.000,ALERT,213.29,301.77,60.007,1489741203,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,637998.3,637998.3,30462,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741247,1742605.00
03/17/2017 05:00,2,0.000,ALERT,213.06,301.17,60.018,1489741203,"201051344000917","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,634498.0,634498.0,30458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741249,1742606.00
03/17/2017 05:00,2,0.000,ALERT,213.06,301.47,60.034,1489741203,"201051344001145","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,642438.2,642438.2,30299,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741250,1742607.00
03/17/2017 05:00,2,0.000,ALERT,212.83,300.57,60.018,1489741203,"201051344000651","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,631013.0,631013.0,30662,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741252,1742608.00
03/17/2017 05:00,2,0.000,ALERT,211.70,299.67,59.981,1489741203,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,855293.9,855293.9,30186,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741254,1742609.00
03/17/2017 05:00,2,0.000,ALERT,212.83,299.37,59.991,1489741203,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,736704.3,736704.3,31101,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741256,1742610.00
03/17/2017 05:00,2,0.000,ALERT,212.38,301.17,60.012,1489741203,"201051344001135","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,626912.0,626912.0,30680,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741257,1742611.00
