ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 05:00,2,0.000,ALERT,212.61,302.98,60.007,1489741203,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,647072.0,647072.0,30535,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741259,1742612.00
03/17/2017 05:00,2,0.000,ALERT,212.83,301.17,60.012,1489741203,"201051344001203","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,635431.8,635431.8,30730,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741261,1742613.00
03/17/2017 05:00,2,0.000,ALERT,212.16,299.67,60.039,1489741203,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,873791.5,873791.5,30086,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489741263,1742614.00
03/17/2017 05:00,2,0.000,ALERT,213.06,302.07,60.007,1489741203,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,632366.0,632366.0,30692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741265,1742615.00
03/17/2017 05:00,2,0.000,ALERT,212.61,301.17,60.002,1489741203,"201051344001093","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,634141.1,634141.1,30552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741266,1742616.00
03/17/2017 05:00,2,0.000,ALERT,212.83,302.68,60.028,1489741203,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,653395.6,653395.6,30040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741268,1742617.00
03/17/2017 05:00,2,0.000,ALERT,213.06,301.77,60.007,1489741203,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,643048.3,643048.3,30109,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741270,1742618.00
03/17/2017 05:00,2,0.000,ALERT,212.83,302.68,59.986,1489741203,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,655394.7,655394.7,30024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741272,1742619.00
03/17/2017 05:00,2,0.000,ALERT,213.06,302.68,59.996,1489741203,"201051344000983","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,646277.4,646277.4,30214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741274,1742620.00
03/17/2017 05:00,2,0.000,ALERT,213.06,302.37,60.002,1489741203,"201051344001158","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,632495.0,632495.0,30565,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741275,1742621.00
03/17/2017 05:00,2,0.000,ALERT,213.51,302.98,60.002,1489741203,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646198.0,646198.0,30090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741277,1742622.00
03/17/2017 05:00,2,0.000,ALERT,212.16,299.37,59.996,1489741203,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,845318.0,845318.0,30447,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489741279,1742623.00
03/17/2017 05:15,2,0.000,ALERT,213.06,301.47,59.965,1489742104,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,645380.4,645380.4,30132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742106,1742624.00
03/17/2017 05:15,2,0.000,ALERT,211.70,298.77,59.975,1489742104,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,871441.2,871441.2,30145,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742108,1742625.00
03/17/2017 05:15,2,0.000,ALERT,213.06,301.17,60.034,1489742104,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,631876.9,631876.9,30669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742110,1742626.00
03/17/2017 05:15,2,0.000,ALERT,212.61,301.47,59.991,1489742104,"201051344000469","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,634532.5,634532.5,30630,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742111,1742627.00
03/17/2017 05:15,2,0.000,ALERT,212.38,300.87,60.023,1489742104,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,628646.8,628646.8,30533,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742113,1742628.00
03/17/2017 05:15,2,0.000,ALERT,211.48,298.47,59.986,1489742104,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,901859.4,901859.4,29915,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742115,1742629.00
03/17/2017 05:15,2,0.000,ALERT,212.61,300.87,59.986,1489742104,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,639058.7,639058.7,30692,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742117,1742630.00
03/17/2017 05:15,2,0.000,ALERT,212.38,301.17,59.986,1489742104,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,632895.8,632895.8,30406,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742119,1742631.00
03/17/2017 05:15,2,0.000,ALERT,213.06,301.77,59.986,1489742104,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,623019.5,623019.5,30606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742120,1742632.00
03/17/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1489742104,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,640942.2,640942.2,30493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742122,1742633.00
03/17/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1489742104,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,736402.2,736402.2,31174,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742124,1742634.00
03/17/2017 05:15,2,0.000,ALERT,212.38,302.07,59.975,1489742104,"201051344000579","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,651995.2,651995.2,30460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742126,1742635.00
03/17/2017 05:15,2,0.000,ALERT,212.16,301.17,59.986,1489742104,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,634816.9,634816.9,30617,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742128,1742636.00
03/17/2017 05:15,2,0.000,ALERT,212.61,300.87,59.975,1489742104,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,637748.5,637748.5,30581,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742129,1742637.00
03/17/2017 05:15,2,0.000,ALERT,212.83,300.57,60.023,1489742104,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,610926.8,610926.8,30887,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742131,1742638.00
03/17/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1489742104,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,892840.7,892840.7,29970,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742133,1742639.00
03/17/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1489742104,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,951254.1,951254.1,30078,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742135,1742640.00
03/17/2017 05:15,2,0.000,ALERT,212.61,302.37,60.034,1489742104,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,633191.3,633191.3,30663,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742137,1742641.00
03/17/2017 05:15,2,0.000,ALERT,211.48,299.97,59.975,1489742104,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,942251.6,942251.6,30195,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742138,1742642.00
03/17/2017 05:15,2,0.000,ALERT,212.38,301.77,59.970,1489742104,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,585787.3,585787.3,30695,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742140,1742643.00
03/17/2017 05:15,2,0.000,ALERT,212.38,300.27,59.986,1489742104,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,636683.8,636683.8,30781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742142,1742644.00
03/17/2017 05:15,2,0.000,ALERT,212.38,302.07,59.986,1489742104,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,645352.0,645352.0,30287,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742144,1742645.00
03/17/2017 05:15,2,0.000,ALERT,213.06,301.77,59.991,1489742104,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,645580.6,645580.6,30130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742146,1742646.00
03/17/2017 05:15,2,0.000,ALERT,212.83,300.87,60.034,1489742104,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,637998.3,637998.3,30464,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742148,1742647.00
03/17/2017 05:15,2,0.000,ALERT,212.83,300.57,59.944,1489742104,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,634498.0,634498.0,30460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742150,1742648.00
03/17/2017 05:15,2,0.000,ALERT,212.83,300.87,60.023,1489742104,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,642438.2,642438.2,30301,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742152,1742649.00
03/17/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1489742104,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,631013.0,631013.0,30664,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742153,1742650.00
03/17/2017 05:15,2,0.000,ALERT,211.25,298.47,59.981,1489742104,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,855293.9,855293.9,30188,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742155,1742651.00
03/17/2017 05:15,2,0.000,ALERT,212.38,298.47,59.975,1489742104,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,736704.3,736704.3,31103,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742157,1742652.00
03/17/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1489742104,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,626912.0,626912.0,30682,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742159,1742653.00
03/17/2017 05:15,2,0.000,ALERT,211.93,301.77,59.975,1489742104,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,647072.0,647072.0,30537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742160,1742654.00
03/17/2017 05:15,2,0.000,ALERT,212.61,300.27,60.007,1489742104,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,635431.8,635431.8,30732,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742162,1742655.00
03/17/2017 05:15,2,0.000,ALERT,211.48,299.97,59.975,1489742104,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,873791.5,873791.5,30088,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742164,1742656.00
03/17/2017 05:15,2,0.000,ALERT,212.83,301.17,59.986,1489742104,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,632366.0,632366.0,30694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489742166,1742657.00
03/17/2017 05:15,2,0.000,ALERT,212.38,300.57,59.965,1489742104,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,634141.1,634141.1,30554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742168,1742658.00
03/17/2017 05:15,2,0.000,ALERT,212.16,301.47,59.981,1489742104,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,653395.6,653395.6,30042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742169,1742659.00
03/17/2017 05:15,2,0.000,ALERT,212.61,300.87,60.023,1489742104,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,643048.3,643048.3,30111,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742171,1742660.00
03/17/2017 05:15,2,0.000,ALERT,212.61,302.07,59.975,1489742104,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,655394.7,655394.7,30026,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742173,1742661.00
03/17/2017 05:15,2,0.000,ALERT,212.38,301.77,59.938,1489742104,"201051344000983","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,646277.4,646277.4,30216,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742175,1742662.00
03/17/2017 05:15,2,0.000,ALERT,212.61,301.47,59.986,1489742104,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,632495.0,632495.0,30567,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742177,1742663.00
03/17/2017 05:15,2,0.000,ALERT,213.06,302.37,59.981,1489742104,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,646198.0,646198.0,30092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742179,1742664.00
03/17/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1489742104,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,845318.0,845318.0,30449,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489742180,1742665.00
03/17/2017 05:30,2,0.000,ALERT,212.83,300.57,59.917,1489743005,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,645380.4,645380.4,30134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743007,1742666.00
03/17/2017 05:30,2,0.000,ALERT,211.70,298.77,59.959,1489743005,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,871441.2,871441.2,30147,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743009,1742667.00
03/17/2017 05:30,2,0.000,ALERT,212.83,300.87,59.959,1489743005,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,631876.9,631876.9,30671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743011,1742668.00
03/17/2017 05:30,2,0.000,ALERT,212.38,300.87,59.991,1489743005,"201051344000469","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,634532.5,634532.5,30632,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743013,1742669.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.27,59.965,1489743005,"201051344000646","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,628646.8,628646.8,30535,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743014,1742670.00
03/17/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1489743005,"274151322000052","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,901859.4,901859.4,29917,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743016,1742671.00
03/17/2017 05:30,2,0.000,ALERT,212.38,300.27,59.965,1489743005,"201051344000585","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,639058.7,639058.7,30694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743018,1742672.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.57,59.949,1489743005,"201051344001230","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,632895.8,632895.8,30408,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743020,1742673.00
03/17/2017 05:30,2,0.000,ALERT,212.61,300.87,59.933,1489743005,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,623019.5,623019.5,30608,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743022,1742674.00
03/17/2017 05:30,2,0.000,ALERT,211.93,300.57,59.922,1489743005,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,640942.2,640942.2,30495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743023,1742675.00
03/17/2017 05:30,2,0.000,ALERT,211.48,298.47,59.959,1489743005,"274151322000094","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,736402.2,736402.2,31176,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743025,1742676.00
03/17/2017 05:30,2,0.000,ALERT,212.16,301.17,59.954,1489743005,"201051344000579","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,651995.2,651995.2,30462,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743027,1742677.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.57,59.944,1489743005,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,634816.9,634816.9,30619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743029,1742678.00
03/17/2017 05:30,2,0.000,ALERT,212.38,300.27,59.949,1489743005,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,637748.5,637748.5,30583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743030,1742679.00
03/17/2017 05:30,2,0.000,ALERT,212.38,299.67,59.954,1489743005,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,610926.8,610926.8,30889,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743032,1742680.00
03/17/2017 05:30,2,0.000,ALERT,211.70,299.37,59.938,1489743005,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,892840.7,892840.7,29972,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743034,1742681.00
03/17/2017 05:30,2,0.000,ALERT,212.16,298.77,59.949,1489743005,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,951254.1,951254.1,30080,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743036,1742682.00
03/17/2017 05:30,2,0.000,ALERT,212.16,301.47,59.970,1489743005,"201051344000868","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,633191.3,633191.3,30665,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743038,1742683.00
03/17/2017 05:30,2,0.000,ALERT,211.70,300.27,59.959,1489743005,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,942251.6,942251.6,30197,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743040,1742684.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.87,59.949,1489743005,"201051344000988","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,585787.3,585787.3,30697,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743041,1742685.00
03/17/2017 05:30,2,0.000,ALERT,212.16,299.67,59.991,1489743005,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,636683.8,636683.8,30783,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743043,1742686.00
03/17/2017 05:30,2,0.000,ALERT,212.38,301.17,59.959,1489743005,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,645352.0,645352.0,30289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743045,1742687.00
03/17/2017 05:30,2,0.000,ALERT,212.83,301.17,59.959,1489743005,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,645580.6,645580.6,30132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743047,1742688.00
03/17/2017 05:30,2,0.000,ALERT,212.38,300.27,59.954,1489743005,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,637998.3,637998.3,30466,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743049,1742689.00
03/17/2017 05:30,2,0.000,ALERT,212.38,299.67,59.954,1489743005,"201051344000917","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,634498.0,634498.0,30462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743050,1742690.00
03/17/2017 05:30,2,0.000,ALERT,212.61,300.57,59.965,1489743005,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,642438.2,642438.2,30303,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743052,1742691.00
03/17/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1489743005,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,631013.0,631013.0,30666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743054,1742692.00
03/17/2017 05:30,2,0.000,ALERT,211.03,298.17,59.959,1489743005,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,855293.9,855293.9,30190,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743056,1742693.00
03/17/2017 05:30,2,0.000,ALERT,211.93,297.87,59.949,1489743005,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,736704.3,736704.3,31105,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743057,1742694.00
03/17/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1489743005,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,626912.0,626912.0,30684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743059,1742695.00
03/17/2017 05:30,2,0.000,ALERT,212.16,301.47,59.970,1489743005,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,647072.0,647072.0,30539,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743061,1742696.00
03/17/2017 05:30,2,0.000,ALERT,212.38,299.97,59.959,1489743005,"201051344001203","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,635431.8,635431.8,30734,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743063,1742697.00
03/17/2017 05:30,2,0.000,ALERT,211.03,299.07,59.912,1489743005,"274151322000054","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,873791.5,873791.5,30090,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743065,1742698.00
03/17/2017 05:30,2,0.000,ALERT,212.38,300.27,59.949,1489743005,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,632366.0,632366.0,30696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743067,1742699.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.27,59.981,1489743005,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,634141.1,634141.1,30556,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743069,1742700.00
03/17/2017 05:30,2,0.000,ALERT,211.93,300.87,59.954,1489743005,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,653395.6,653395.6,30044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743070,1742701.00
03/17/2017 05:30,2,0.000,ALERT,212.16,299.97,59.954,1489743005,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,643048.3,643048.3,30113,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743072,1742702.00
03/17/2017 05:30,2,0.000,ALERT,212.16,301.17,59.965,1489743005,"201051344000569","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,655394.7,655394.7,30028,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743074,1742703.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.87,59.965,1489743005,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,646277.4,646277.4,30218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743076,1742704.00
03/17/2017 05:30,2,0.000,ALERT,212.16,300.57,59.959,1489743005,"201051344001158","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,632495.0,632495.0,30569,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743078,1742705.00
03/17/2017 05:30,2,0.000,ALERT,212.61,301.17,59.970,1489743005,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,646198.0,646198.0,30094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743079,1742706.00
03/17/2017 05:30,2,0.000,ALERT,211.48,297.87,59.912,1489743005,"274151322000087","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,845318.0,845318.0,30451,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743081,1742707.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.07,60.007,1489743904,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,645380.4,645380.4,30136,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743906,1742708.00
03/17/2017 05:45,2,0.000,ALERT,210.80,296.96,59.986,1489743904,"274151322000085","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,871441.2,871441.2,30149,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743907,1742709.00
03/17/2017 05:45,2,0.000,ALERT,212.16,299.07,59.986,1489743904,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,631876.9,631876.9,30673,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743909,1742710.00
03/17/2017 05:45,2,0.000,ALERT,211.48,299.37,59.981,1489743904,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,634532.5,634532.5,30634,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743911,1742711.00
03/17/2017 05:45,2,0.000,ALERT,211.03,299.37,59.986,1489743904,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,628646.8,628646.8,30537,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743913,1742712.00
03/17/2017 05:45,2,0.000,ALERT,210.57,297.87,59.981,1489743904,"274151322000052","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,901859.4,901859.4,29919,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743915,1742713.00
03/17/2017 05:45,2,0.000,ALERT,211.48,299.67,59.996,1489743904,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,639058.7,639058.7,30696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743916,1742714.00
03/17/2017 05:45,2,0.000,ALERT,211.25,299.37,59.986,1489743904,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,632895.8,632895.8,30410,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743918,1742715.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.97,59.949,1489743904,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,623019.5,623019.5,30610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743920,1742716.00
03/17/2017 05:45,2,0.000,ALERT,211.03,299.07,59.986,1489743904,"201051344000955","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,640942.2,640942.2,30497,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743922,1742717.00
03/17/2017 05:45,2,0.000,ALERT,210.80,296.96,59.981,1489743904,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,736402.2,736402.2,31178,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743923,1742718.00
03/17/2017 05:45,2,0.000,ALERT,211.70,300.57,59.986,1489743904,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,651995.2,651995.2,30464,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743925,1742719.00
03/17/2017 05:45,2,0.000,ALERT,211.25,299.97,59.975,1489743904,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,634816.9,634816.9,30621,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743927,1742720.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.67,59.981,1489743904,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,637748.5,637748.5,30585,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743929,1742721.00
03/17/2017 05:45,2,0.000,ALERT,211.93,299.37,59.975,1489743904,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,610926.8,610926.8,30891,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743931,1742722.00
03/17/2017 05:45,2,0.000,ALERT,210.80,297.87,59.975,1489743904,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,892840.7,892840.7,29974,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743932,1742723.00
03/17/2017 05:45,2,0.000,ALERT,211.48,297.26,59.965,1489743904,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,951254.1,951254.1,30082,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743934,1742724.00
03/17/2017 05:45,2,0.000,ALERT,211.70,300.57,59.981,1489743904,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,633191.3,633191.3,30667,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743936,1742725.00
03/17/2017 05:45,2,0.000,ALERT,210.80,298.47,60.007,1489743904,"274151322000095","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,942251.6,942251.6,30199,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743938,1742726.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.97,59.991,1489743904,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,585787.3,585787.3,30699,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743940,1742727.00
03/17/2017 05:45,2,0.000,ALERT,211.48,299.07,59.970,1489743904,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,636683.8,636683.8,30785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743942,1742728.00
03/17/2017 05:45,2,0.000,ALERT,211.48,300.27,59.975,1489743904,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,645352.0,645352.0,30291,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743943,1742729.00
03/17/2017 05:45,2,0.000,ALERT,212.38,300.27,60.007,1489743904,"201051344000853","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,645580.6,645580.6,30134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743945,1742730.00
03/17/2017 05:45,2,0.000,ALERT,211.93,299.97,59.970,1489743904,"201051344000685","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,637998.3,637998.3,30468,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743947,1742731.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.07,59.996,1489743904,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,634498.0,634498.0,30464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743949,1742732.00
03/17/2017 05:45,2,0.000,ALERT,211.93,299.97,59.975,1489743904,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,642438.2,642438.2,30305,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743950,1742733.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.07,59.970,1489743904,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,631013.0,631013.0,30668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743952,1742734.00
03/17/2017 05:45,2,0.000,ALERT,210.57,297.26,59.959,1489743904,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,855293.9,855293.9,30192,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743954,1742735.00
03/17/2017 05:45,2,0.000,ALERT,211.70,296.96,59.922,1489743904,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,736704.3,736704.3,31107,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743956,1742736.00
03/17/2017 05:45,2,0.000,ALERT,211.25,299.67,60.012,1489743904,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,626912.0,626912.0,30686,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743958,1742737.00
03/17/2017 05:45,2,0.000,ALERT,211.48,300.57,59.975,1489743904,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,647072.0,647072.0,30541,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743959,1742738.00
03/17/2017 05:45,2,0.000,ALERT,211.93,299.67,59.970,1489743904,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,635431.8,635431.8,30736,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743961,1742739.00
03/17/2017 05:45,2,0.000,ALERT,210.80,298.17,59.959,1489743904,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,873791.5,873791.5,30092,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743963,1742740.00
03/17/2017 05:45,2,0.000,ALERT,211.93,299.37,59.986,1489743904,"201051344000867","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,632366.0,632366.0,30698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743965,1742741.00
03/17/2017 05:45,2,0.000,ALERT,211.48,299.67,59.970,1489743904,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,634141.1,634141.1,30558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743967,1742742.00
03/17/2017 05:45,2,0.000,ALERT,211.70,300.27,59.965,1489743904,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,653395.6,653395.6,30046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743968,1742743.00
03/17/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1489743904,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,643048.3,643048.3,30115,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743970,1742744.00
03/17/2017 05:45,2,0.000,ALERT,211.93,300.57,59.959,1489743904,"201051344000569","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,655394.7,655394.7,30030,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743972,1742745.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.97,59.949,1489743904,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,646277.4,646277.4,30220,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743974,1742746.00
03/17/2017 05:45,2,0.000,ALERT,211.70,299.67,60.012,1489743904,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,632495.0,632495.0,30571,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489743976,1742747.00
03/17/2017 05:45,2,0.000,ALERT,212.16,300.27,59.959,1489743904,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,646198.0,646198.0,30096,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743978,1742748.00
03/17/2017 05:45,2,0.000,ALERT,210.80,296.36,59.944,1489743904,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,845318.0,845318.0,30453,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489743979,1742749.00
03/17/2017 06:00,2,0.000,ALERT,211.93,299.37,59.986,1489744803,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,645380.4,645380.4,30138,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744805,1742750.00
03/17/2017 06:00,2,0.000,ALERT,211.03,297.57,59.991,1489744803,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,871441.2,871441.2,30151,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744807,1742751.00
03/17/2017 06:00,2,0.000,ALERT,212.38,299.37,59.996,1489744803,"201051344000633","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,631876.9,631876.9,30675,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744809,1742752.00
03/17/2017 06:00,2,0.000,ALERT,211.93,299.37,60.007,1489744803,"201051344000469","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,634532.5,634532.5,30636,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744810,1742753.00
03/17/2017 06:00,2,0.000,ALERT,211.25,298.77,60.034,1489744803,"201051344000646","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,628646.8,628646.8,30539,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744813,1742754.00
03/17/2017 06:00,2,0.000,ALERT,210.57,296.96,59.996,1489744803,"274151322000052","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,901859.4,901859.4,29921,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744814,1742755.00
03/17/2017 06:00,2,0.000,ALERT,211.48,299.07,60.002,1489744803,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,639058.7,639058.7,30698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744816,1742756.00
