ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 06:00,2,0.000,ALERT,211.25,299.07,59.996,1489744803,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,632895.8,632895.8,30412,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744818,1742757.00
03/17/2017 06:00,2,0.000,ALERT,211.93,299.67,60.002,1489744803,"201051344000582","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,623019.5,623019.5,30612,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744820,1742758.00
03/17/2017 06:00,2,0.000,ALERT,211.03,298.77,60.023,1489744803,"201051344000955","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,640942.2,640942.2,30499,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744822,1742759.00
03/17/2017 06:00,2,0.000,ALERT,210.80,296.66,59.986,1489744803,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,736402.2,736402.2,31180,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744824,1742760.00
03/17/2017 06:00,2,0.000,ALERT,211.93,300.27,59.996,1489744803,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,651995.2,651995.2,30466,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744825,1742761.00
03/17/2017 06:00,2,0.000,ALERT,211.25,299.37,59.996,1489744803,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,634816.9,634816.9,30623,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744827,1742762.00
03/17/2017 06:00,2,0.000,ALERT,211.48,298.77,60.012,1489744803,"201051344000438","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,637748.5,637748.5,30587,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744829,1742763.00
03/17/2017 06:00,2,0.000,ALERT,211.70,298.47,60.018,1489744803,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,610926.8,610926.8,30893,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744831,1742764.00
03/17/2017 06:00,2,0.000,ALERT,210.80,297.87,59.991,1489744803,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,892840.7,892840.7,29976,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744832,1742765.00
03/17/2017 06:00,2,0.000,ALERT,211.25,297.57,59.991,1489744803,"274151322000076","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,951254.1,951254.1,30084,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744834,1742766.00
03/17/2017 06:00,2,0.000,ALERT,211.70,300.27,60.023,1489744803,"201051344000868","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,633191.3,633191.3,30669,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744836,1742767.00
03/17/2017 06:00,2,0.000,ALERT,210.57,298.17,60.002,1489744803,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,942251.6,942251.6,30201,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744838,1742768.00
03/17/2017 06:00,2,0.000,ALERT,211.48,299.07,60.007,1489744803,"201051344000988","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,585787.3,585787.3,30701,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744840,1742769.00
03/17/2017 06:00,2,0.000,ALERT,211.25,297.87,60.002,1489744803,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,636683.8,636683.8,30787,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744842,1742770.00
03/17/2017 06:00,2,0.000,ALERT,211.48,299.67,59.996,1489744803,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,645352.0,645352.0,30293,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744843,1742771.00
03/17/2017 06:00,2,0.000,ALERT,212.16,299.97,59.996,1489744803,"201051344000853","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,645580.6,645580.6,30136,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744845,1742772.00
03/17/2017 06:00,2,0.000,ALERT,211.70,298.77,60.002,1489744803,"201051344000685","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,637998.3,637998.3,30470,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744847,1742773.00
03/17/2017 06:00,2,0.000,ALERT,211.48,297.87,59.986,1489744803,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,634498.0,634498.0,30466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744849,1742774.00
03/17/2017 06:00,2,0.000,ALERT,211.70,299.07,60.002,1489744803,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,642438.2,642438.2,30307,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744851,1742775.00
03/17/2017 06:00,2,0.000,ALERT,211.48,297.87,59.959,1489744803,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,631013.0,631013.0,30670,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744852,1742776.00
03/17/2017 06:00,2,0.000,ALERT,210.12,296.96,59.991,1489744803,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,855293.9,855293.9,30194,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744854,1742777.00
03/17/2017 06:00,2,0.000,ALERT,211.25,296.36,59.981,1489744803,"274151322000068","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,736704.3,736704.3,31109,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744856,1742778.00
03/17/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1489744803,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,626912.0,626912.0,30688,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744858,1742779.00
03/17/2017 06:00,2,0.000,ALERT,211.48,300.27,60.002,1489744803,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,647072.0,647072.0,30543,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744860,1742780.00
03/17/2017 06:00,2,0.000,ALERT,211.25,298.17,59.965,1489744803,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,635431.8,635431.8,30738,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744862,1742781.00
03/17/2017 06:00,2,0.000,ALERT,210.57,297.26,60.018,1489744803,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,873791.5,873791.5,30094,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744863,1742782.00
03/17/2017 06:00,2,0.000,ALERT,211.93,299.37,60.002,1489744803,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,632366.0,632366.0,30700,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744865,1742783.00
03/17/2017 06:00,2,0.000,ALERT,211.25,298.77,60.028,1489744803,"201051344001093","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,634141.1,634141.1,30560,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744867,1742784.00
03/17/2017 06:00,2,0.000,ALERT,211.48,299.37,59.991,1489744803,"201051344000900","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,653395.6,653395.6,30048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744869,1742785.00
03/17/2017 06:00,2,0.000,ALERT,211.93,298.77,60.002,1489744803,"201051344000648","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,643048.3,643048.3,30117,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744871,1742786.00
03/17/2017 06:00,2,0.000,ALERT,211.70,300.27,60.002,1489744803,"201051344000569","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,655394.7,655394.7,30032,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744872,1742787.00
03/17/2017 06:00,2,0.000,ALERT,211.48,299.67,60.012,1489744803,"201051344000983","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,646277.4,646277.4,30222,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744874,1742788.00
03/17/2017 06:00,2,0.000,ALERT,211.70,299.37,59.986,1489744803,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,632495.0,632495.0,30573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744876,1742789.00
03/17/2017 06:00,2,0.000,ALERT,212.16,299.97,59.996,1489744803,"201051344000576","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,646198.0,646198.0,30098,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489744878,1742790.00
03/17/2017 06:00,2,0.000,ALERT,210.80,295.76,60.002,1489744803,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,845318.0,845318.0,30455,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489744880,1742791.00
03/17/2017 06:15,2,0.000,ALERT,211.70,298.77,59.986,1489745703,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,645380.4,645380.4,30140,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745706,1742792.00
03/17/2017 06:15,2,0.000,ALERT,210.57,296.96,59.981,1489745703,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,871441.2,871441.2,30153,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745708,1742793.00
03/17/2017 06:15,2,0.000,ALERT,211.93,298.47,60.023,1489745703,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,631876.9,631876.9,30677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745709,1742794.00
03/17/2017 06:15,2,0.000,ALERT,211.48,298.77,59.981,1489745703,"201051344000469","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,634532.5,634532.5,30638,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745711,1742795.00
03/17/2017 06:15,2,0.000,ALERT,210.80,297.57,59.975,1489745703,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,628646.8,628646.8,30541,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745713,1742796.00
03/17/2017 06:15,2,0.000,ALERT,210.35,297.26,59.975,1489745703,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,901859.4,901859.4,29923,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745715,1742797.00
03/17/2017 06:15,2,0.000,ALERT,211.03,297.87,59.986,1489745703,"201051344000585","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,639058.7,639058.7,30700,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745717,1742798.00
03/17/2017 06:15,2,0.000,ALERT,210.80,297.87,59.996,1489745703,"201051344001230","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,632895.8,632895.8,30414,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745718,1742799.00
03/17/2017 06:15,2,0.000,ALERT,211.48,298.77,59.981,1489745703,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,623019.5,623019.5,30614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745720,1742800.00
03/17/2017 06:15,2,0.000,ALERT,210.57,297.57,59.970,1489745703,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,640942.2,640942.2,30501,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745722,1742801.00
03/17/2017 06:15,2,0.000,ALERT,210.57,296.96,59.970,1489745703,"274151322000094","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,736402.2,736402.2,31182,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745724,1742802.00
03/17/2017 06:15,2,0.000,ALERT,211.25,299.37,59.975,1489745703,"201051344000579","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,651995.2,651995.2,30468,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745726,1742803.00
03/17/2017 06:15,2,0.000,ALERT,211.03,298.47,59.970,1489745703,"201051344000890","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,634816.9,634816.9,30625,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745727,1742804.00
03/17/2017 06:15,2,0.000,ALERT,211.25,297.87,59.965,1489745703,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,637748.5,637748.5,30589,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745729,1742805.00
03/17/2017 06:15,2,0.000,ALERT,211.25,297.57,59.970,1489745703,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,610926.8,610926.8,30895,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745731,1742806.00
03/17/2017 06:15,2,0.000,ALERT,210.57,297.26,59.959,1489745703,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,892840.7,892840.7,29978,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745733,1742807.00
03/17/2017 06:15,2,0.000,ALERT,211.25,297.26,59.954,1489745703,"274151322000076","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,951254.1,951254.1,30086,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745734,1742808.00
03/17/2017 06:15,2,0.000,ALERT,211.25,299.67,59.986,1489745703,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,633191.3,633191.3,30671,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745736,1742809.00
03/17/2017 06:15,2,0.000,ALERT,210.57,298.17,59.954,1489745703,"274151322000095","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,942251.6,942251.6,30203,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745738,1742810.00
03/17/2017 06:15,2,0.000,ALERT,211.03,298.77,59.965,1489745703,"201051344000988","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,585787.3,585787.3,30703,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745740,1742811.00
03/17/2017 06:15,2,0.000,ALERT,210.80,297.26,60.007,1489745703,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,636683.8,636683.8,30789,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745742,1742812.00
03/17/2017 06:15,2,0.000,ALERT,211.03,299.07,59.970,1489745703,"201051344000458","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,645352.0,645352.0,30295,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745743,1742813.00
03/17/2017 06:15,2,0.000,ALERT,211.70,298.77,59.954,1489745703,"201051344000853","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,645580.6,645580.6,30138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745745,1742814.00
03/17/2017 06:15,2,0.000,ALERT,211.48,298.17,59.965,1489745703,"201051344000685","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,637998.3,637998.3,30472,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745747,1742815.00
03/17/2017 06:15,2,0.000,ALERT,211.03,297.26,59.933,1489745703,"201051344000917","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,634498.0,634498.0,30468,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745749,1742816.00
03/17/2017 06:15,2,0.000,ALERT,211.25,298.17,59.954,1489745703,"201051344001145","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,642438.2,642438.2,30309,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745751,1742817.00
03/17/2017 06:15,2,0.000,ALERT,211.25,297.26,59.954,1489745703,"201051344000651","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,631013.0,631013.0,30672,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745752,1742818.00
03/17/2017 06:15,2,0.000,ALERT,209.90,296.96,59.949,1489745703,"274151322000088","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,855293.9,855293.9,30196,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745754,1742819.00
03/17/2017 06:15,2,0.000,ALERT,211.25,296.36,59.954,1489745703,"274151322000068","219011344069620",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,736704.3,736704.3,31111,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745756,1742820.00
03/17/2017 06:15,2,0.000,ALERT,210.80,297.87,59.933,1489745703,"201051344001135","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,626912.0,626912.0,30690,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745758,1742821.00
03/17/2017 06:15,2,0.000,ALERT,210.80,299.37,59.954,1489745703,"201051344000594","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,647072.0,647072.0,30545,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745759,1742822.00
03/17/2017 06:15,2,0.000,ALERT,211.03,297.57,59.954,1489745703,"201051344001203","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,635431.8,635431.8,30740,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745761,1742823.00
03/17/2017 06:15,2,0.000,ALERT,210.35,297.26,59.949,1489745703,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,873791.5,873791.5,30096,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745763,1742824.00
03/17/2017 06:15,2,0.000,ALERT,211.70,298.77,59.981,1489745703,"201051344000867","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,632366.0,632366.0,30702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745765,1742825.00
03/17/2017 06:15,2,0.000,ALERT,211.03,297.87,59.954,1489745703,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,634141.1,634141.1,30562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745767,1742826.00
03/17/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1489745703,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,653395.6,653395.6,30050,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745769,1742827.00
03/17/2017 06:15,2,0.000,ALERT,211.48,298.17,59.970,1489745703,"201051344000648","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,643048.3,643048.3,30119,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745770,1742828.00
03/17/2017 06:15,2,0.000,ALERT,211.25,299.37,59.912,1489745703,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,655394.7,655394.7,30034,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489745772,1742829.00
03/17/2017 06:15,2,0.000,ALERT,211.25,299.07,59.917,1489745703,"201051344000983","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,646277.4,646277.4,30224,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745774,1742830.00
03/17/2017 06:15,2,0.000,ALERT,211.25,298.47,59.938,1489745703,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,632495.0,632495.0,30575,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745776,1742831.00
03/17/2017 06:15,2,0.000,ALERT,211.70,299.07,59.959,1489745703,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,646198.0,646198.0,30100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745778,1742832.00
03/17/2017 06:15,2,0.000,ALERT,211.25,296.96,59.959,1489745703,"274151322000087","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,845318.0,845318.0,30457,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489745780,1742833.00
03/17/2017 06:30,2,0.000,ALERT,211.48,299.07,59.965,1489746603,"201051344000645","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,645380.4,645380.4,30142,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746605,1742834.00
03/17/2017 06:30,2,0.000,ALERT,210.12,296.66,59.959,1489746603,"274151322000085","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,871441.2,871441.2,30155,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746607,1742835.00
03/17/2017 06:30,2,0.000,ALERT,211.48,298.77,60.028,1489746603,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,631876.9,631876.9,30679,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746609,1742836.00
03/17/2017 06:30,2,0.000,ALERT,211.03,299.07,59.954,1489746603,"201051344000469","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,634532.5,634532.5,30640,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746610,1742837.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.47,59.965,1489746603,"201051344000646","219011344069620",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,628646.8,628646.8,30543,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746612,1742838.00
03/17/2017 06:30,2,0.000,ALERT,209.90,296.36,59.965,1489746603,"274151322000052","219011344069620",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,901859.4,901859.4,29925,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746614,1742839.00
03/17/2017 06:30,2,0.000,ALERT,211.25,298.77,59.975,1489746603,"201051344000585","219011344069620",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,639058.7,639058.7,30702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746616,1742840.00
03/17/2017 06:30,2,0.000,ALERT,211.03,298.77,59.954,1489746603,"201051344001230","219011344069620",0.00,1.00,0,295.46,302.37,0.0,0.0,0.000,632895.8,632895.8,30416,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746618,1742841.00
03/17/2017 06:30,2,0.000,ALERT,211.70,299.67,59.970,1489746603,"201051344000582","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,623019.5,623019.5,30616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746619,1742842.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.77,59.965,1489746603,"201051344000955","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,640942.2,640942.2,30503,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746621,1742843.00
03/17/2017 06:30,2,0.000,ALERT,209.90,295.76,59.965,1489746603,"274151322000094","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,736402.2,736402.2,31184,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746623,1742844.00
03/17/2017 06:30,2,0.000,ALERT,211.03,299.67,60.018,1489746603,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,651995.2,651995.2,30470,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746625,1742845.00
03/17/2017 06:30,2,0.000,ALERT,210.80,299.07,59.938,1489746603,"201051344000890","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,634816.9,634816.9,30627,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746627,1742846.00
03/17/2017 06:30,2,0.000,ALERT,211.03,298.17,59.944,1489746603,"201051344000438","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,637748.5,637748.5,30591,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746629,1742847.00
03/17/2017 06:30,2,0.000,ALERT,211.25,297.87,59.975,1489746603,"201051344000417","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,610926.8,610926.8,30897,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746631,1742848.00
03/17/2017 06:30,2,0.000,ALERT,209.90,296.36,59.965,1489746603,"274151322000083","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,892840.7,892840.7,29980,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746633,1742849.00
03/17/2017 06:30,2,0.000,ALERT,210.35,296.06,59.944,1489746603,"274151322000076","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,951254.1,951254.1,30088,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746635,1742850.00
03/17/2017 06:30,2,0.000,ALERT,210.80,299.67,59.975,1489746603,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,633191.3,633191.3,30673,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746637,1742851.00
03/17/2017 06:30,2,0.000,ALERT,209.90,297.26,59.965,1489746603,"274151322000095","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,942251.6,942251.6,30205,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746638,1742852.00
03/17/2017 06:30,2,0.000,ALERT,210.57,298.47,59.965,1489746603,"201051344000988","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,585787.3,585787.3,30705,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746640,1742853.00
03/17/2017 06:30,2,0.000,ALERT,210.80,297.87,59.981,1489746603,"201051344001025","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,636683.8,636683.8,30791,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746642,1742854.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.77,59.965,1489746603,"201051344000458","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,645352.0,645352.0,30297,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746644,1742855.00
03/17/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1489746603,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,645580.6,645580.6,30140,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746646,1742856.00
03/17/2017 06:30,2,0.000,ALERT,211.25,298.47,60.012,1489746603,"201051344000685","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,637998.3,637998.3,30474,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746647,1742857.00
03/17/2017 06:30,2,0.000,ALERT,211.03,297.87,59.959,1489746603,"201051344000917","219011344069620",0.00,2.00,0,294.56,301.17,0.0,0.0,0.000,634498.0,634498.0,30470,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746649,1742858.00
03/17/2017 06:30,2,0.000,ALERT,211.25,298.47,59.959,1489746603,"201051344001145","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,642438.2,642438.2,30311,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746651,1742859.00
03/17/2017 06:30,2,0.000,ALERT,211.03,297.57,59.970,1489746603,"201051344000651","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,631013.0,631013.0,30674,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746653,1742860.00
03/17/2017 06:30,2,0.000,ALERT,209.44,295.76,59.954,1489746603,"274151322000088","219011344069620",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,855293.9,855293.9,30198,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746654,1742861.00
03/17/2017 06:30,2,0.000,ALERT,210.57,295.46,59.965,1489746603,"274151322000068","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,736704.3,736704.3,31113,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746656,1742862.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.47,59.991,1489746603,"201051344001135","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,626912.0,626912.0,30692,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746658,1742863.00
03/17/2017 06:30,2,0.000,ALERT,210.57,299.37,59.933,1489746603,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,647072.0,647072.0,30547,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746660,1742864.00
03/17/2017 06:30,2,0.000,ALERT,211.03,298.17,59.965,1489746603,"201051344001203","219011344069620",0.00,0.50,0,295.76,302.98,0.0,0.0,0.000,635431.8,635431.8,30742,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746662,1742865.00
03/17/2017 06:30,2,0.000,ALERT,209.90,296.66,59.975,1489746603,"274151322000054","219011344069620",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,873791.5,873791.5,30098,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746664,1742866.00
03/17/2017 06:30,2,0.000,ALERT,211.25,298.17,59.938,1489746603,"201051344000867","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,632366.0,632366.0,30704,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746665,1742867.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.17,59.970,1489746603,"201051344001093","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,634141.1,634141.1,30564,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746667,1742868.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.77,59.970,1489746603,"201051344000900","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,653395.6,653395.6,30052,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489746669,1742869.00
03/17/2017 06:30,2,0.000,ALERT,211.03,297.87,59.938,1489746603,"201051344000648","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,643048.3,643048.3,30121,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746671,1742870.00
03/17/2017 06:30,2,0.000,ALERT,210.80,299.07,59.996,1489746603,"201051344000569","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,655394.7,655394.7,30036,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746673,1742871.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1489746603,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,646277.4,646277.4,30226,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746674,1742872.00
03/17/2017 06:30,2,0.000,ALERT,210.80,298.17,60.002,1489746603,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,632495.0,632495.0,30577,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746676,1742873.00
03/17/2017 06:30,2,0.000,ALERT,211.25,298.77,59.944,1489746603,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,646198.0,646198.0,30102,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746678,1742874.00
03/17/2017 06:30,2,0.000,ALERT,210.12,295.76,59.970,1489746603,"274151322000087","219011344069620",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,845318.0,845318.0,30459,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489746680,1742875.00
03/17/2017 06:45,2,0.000,ALERT,211.70,298.77,59.949,1489747503,"201051344000645","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,645380.4,645380.4,30144,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747505,1742876.00
03/17/2017 06:45,2,0.000,ALERT,211.03,296.36,59.954,1489747503,"274151322000085","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,871441.2,871441.2,30157,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747507,1742877.00
03/17/2017 06:45,2,0.000,ALERT,211.93,298.47,59.922,1489747503,"201051344000633","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,631876.9,631876.9,30681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747509,1742878.00
03/17/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1489747503,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,634532.5,634532.5,30642,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747511,1742879.00
03/17/2017 06:45,2,0.000,ALERT,210.57,297.57,59.970,1489747503,"201051344000646","219011344069620",0.00,0.50,0,295.16,301.77,0.0,0.0,0.000,628646.8,628646.8,30545,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747512,1742880.00
03/17/2017 06:45,2,0.000,ALERT,210.57,297.26,59.954,1489747503,"274151322000052","219011344069620",0.00,1.00,0,293.06,298.77,0.0,0.0,0.000,901859.4,901859.4,29927,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747514,1742881.00
03/17/2017 06:45,2,0.000,ALERT,211.25,298.17,59.959,1489747503,"201051344000585","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,639058.7,639058.7,30704,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747516,1742882.00
03/17/2017 06:45,2,0.000,ALERT,210.80,298.17,59.954,1489747503,"201051344001230","219011344069620",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,632895.8,632895.8,30418,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747518,1742883.00
03/17/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1489747503,"201051344000582","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,623019.5,623019.5,30618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747519,1742884.00
03/17/2017 06:45,2,0.000,ALERT,210.35,297.57,59.959,1489747503,"201051344000955","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,640942.2,640942.2,30505,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747521,1742885.00
03/17/2017 06:45,2,0.000,ALERT,210.80,295.76,59.954,1489747503,"274151322000094","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,736402.2,736402.2,31186,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747523,1742886.00
03/17/2017 06:45,2,0.000,ALERT,211.25,299.67,59.975,1489747503,"201051344000579","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,651995.2,651995.2,30472,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747525,1742887.00
03/17/2017 06:45,2,0.000,ALERT,210.80,298.17,59.949,1489747503,"201051344000890","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,634816.9,634816.9,30629,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747527,1742888.00
03/17/2017 06:45,2,0.000,ALERT,210.80,297.57,59.949,1489747503,"201051344000438","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,637748.5,637748.5,30593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747529,1742889.00
03/17/2017 06:45,2,0.000,ALERT,211.25,297.26,59.954,1489747503,"201051344000417","219011344069620",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,610926.8,610926.8,30899,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747530,1742890.00
03/17/2017 06:45,2,0.000,ALERT,211.03,296.66,59.949,1489747503,"274151322000083","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,892840.7,892840.7,29982,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747532,1742891.00
03/17/2017 06:45,2,0.000,ALERT,211.48,296.36,59.933,1489747503,"274151322000076","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,951254.1,951254.1,30090,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747534,1742892.00
03/17/2017 06:45,2,0.000,ALERT,211.25,299.37,59.917,1489747503,"201051344000868","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,633191.3,633191.3,30675,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747536,1742893.00
03/17/2017 06:45,2,0.000,ALERT,210.80,297.87,59.938,1489747503,"274151322000095","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,942251.6,942251.6,30207,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747538,1742894.00
03/17/2017 06:45,2,0.000,ALERT,211.25,298.47,59.944,1489747503,"201051344000988","219011344069620",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,585787.3,585787.3,30707,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747539,1742895.00
03/17/2017 06:45,2,0.000,ALERT,210.80,296.96,59.928,1489747503,"201051344001025","219011344069620",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,636683.8,636683.8,30793,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747541,1742896.00
03/17/2017 06:45,2,0.000,ALERT,211.03,298.17,59.928,1489747503,"201051344000458","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,645352.0,645352.0,30299,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747543,1742897.00
03/17/2017 06:45,2,0.000,ALERT,211.70,298.47,59.938,1489747503,"201051344000853","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,645580.6,645580.6,30142,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747545,1742898.00
03/17/2017 06:45,2,0.000,ALERT,211.25,297.87,59.891,1489747503,"201051344000685","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,637998.3,637998.3,30476,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747547,1742899.00
03/17/2017 06:45,2,0.000,ALERT,211.03,296.96,59.933,1489747503,"201051344000917","219011344069620",0.00,2.00,0,294.26,301.17,0.0,0.0,0.000,634498.0,634498.0,30472,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747549,1742900.00
03/17/2017 06:45,2,0.000,ALERT,211.03,297.87,59.938,1489747503,"201051344001145","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,642438.2,642438.2,30313,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747551,1742901.00
