ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 06:45,2,0.000,ALERT,211.03,296.96,59.970,1489747503,"201051344000651","219011344069620",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,631013.0,631013.0,30676,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747552,1742902.00
03/17/2017 06:45,2,0.000,ALERT,210.12,296.06,59.901,1489747503,"274151322000088","219011344069620",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,855293.9,855293.9,30200,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747554,1742903.00
03/17/2017 06:45,2,0.000,ALERT,211.70,296.06,59.944,1489747503,"274151322000068","219011344069620",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,736704.3,736704.3,31115,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747556,1742904.00
03/17/2017 06:45,2,0.000,ALERT,210.35,297.26,59.928,1489747503,"201051344001135","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,626912.0,626912.0,30694,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747558,1742905.00
03/17/2017 06:45,2,0.000,ALERT,211.03,299.07,59.949,1489747503,"201051344000594","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,647072.0,647072.0,30549,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747560,1742906.00
03/17/2017 06:45,2,0.000,ALERT,210.80,296.96,59.949,1489747503,"201051344001203","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,635431.8,635431.8,30744,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747561,1742907.00
03/17/2017 06:45,2,0.000,ALERT,210.80,297.87,59.959,1489747503,"274151322000054","219011344069620",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,873791.5,873791.5,30100,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747563,1742908.00
03/17/2017 06:45,2,0.000,ALERT,211.70,298.47,59.986,1489747503,"201051344000867","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,632366.0,632366.0,30706,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747565,1742909.00
03/17/2017 06:45,2,0.000,ALERT,210.80,297.26,59.954,1489747503,"201051344001093","219011344069620",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,634141.1,634141.1,30566,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747567,1742910.00
03/17/2017 06:45,2,0.000,ALERT,211.25,299.07,59.949,1489747503,"201051344000900","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,653395.6,653395.6,30054,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747569,1742911.00
03/17/2017 06:45,2,0.000,ALERT,211.48,298.17,59.949,1489747503,"201051344000648","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,643048.3,643048.3,30123,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747571,1742912.00
03/17/2017 06:45,2,0.000,ALERT,211.25,299.67,59.975,1489747503,"201051344000569","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,655394.7,655394.7,30038,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747572,1742913.00
03/17/2017 06:45,2,0.000,ALERT,211.25,299.07,59.938,1489747503,"201051344000983","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,646277.4,646277.4,30228,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747574,1742914.00
03/17/2017 06:45,2,0.000,ALERT,211.48,298.77,59.949,1489747503,"201051344001158","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,632495.0,632495.0,30579,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747576,1742915.00
03/17/2017 06:45,2,0.000,ALERT,211.70,299.67,59.959,1489747503,"201051344000576","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,646198.0,646198.0,30104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489747578,1742916.00
03/17/2017 06:45,2,0.000,ALERT,211.03,295.76,59.944,1489747503,"274151322000087","219011344069620",0.00,2.00,0,292.46,297.57,0.0,0.0,0.000,845318.0,845318.0,30461,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489747579,1742917.00
03/17/2017 07:00,2,0.000,ALERT,211.25,298.17,60.018,1489748404,"201051344000645","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,645380.4,645380.4,30146,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748406,1742918.00
03/17/2017 07:00,2,0.000,ALERT,210.57,297.57,60.002,1489748404,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,871441.2,871441.2,30159,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748407,1742919.00
03/17/2017 07:00,2,0.000,ALERT,211.48,298.17,60.012,1489748404,"201051344000633","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,631876.9,631876.9,30683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748409,1742920.00
03/17/2017 07:00,2,0.000,ALERT,211.03,298.17,60.007,1489748404,"201051344000469","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,634532.5,634532.5,30644,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748411,1742921.00
03/17/2017 07:00,2,0.000,ALERT,210.57,297.57,60.002,1489748404,"201051344000646","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,628646.8,628646.8,30547,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748413,1742922.00
03/17/2017 07:00,2,0.000,ALERT,210.35,296.96,60.002,1489748404,"274151322000052","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,901859.4,901859.4,29929,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748415,1742923.00
03/17/2017 07:00,2,0.000,ALERT,210.80,297.87,60.002,1489748404,"201051344000585","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,639058.7,639058.7,30706,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748416,1742924.00
03/17/2017 07:00,2,0.000,ALERT,210.57,297.87,60.002,1489748404,"201051344001230","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,632895.8,632895.8,30420,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748418,1742925.00
03/17/2017 07:00,2,0.000,ALERT,211.25,298.47,60.018,1489748404,"201051344000582","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,623019.5,623019.5,30620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748420,1742926.00
03/17/2017 07:00,2,0.000,ALERT,210.35,297.87,59.996,1489748404,"201051344000955","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,640942.2,640942.2,30507,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748422,1742927.00
03/17/2017 07:00,2,0.000,ALERT,210.35,296.66,60.002,1489748404,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,736402.2,736402.2,31188,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748424,1742928.00
03/17/2017 07:00,2,0.000,ALERT,211.03,298.77,60.002,1489748404,"201051344000579","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,651995.2,651995.2,30474,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748425,1742929.00
03/17/2017 07:00,2,0.000,ALERT,210.57,297.87,59.986,1489748404,"201051344000890","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,634816.9,634816.9,30631,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748427,1742930.00
03/17/2017 07:00,2,0.000,ALERT,210.80,297.57,59.991,1489748404,"201051344000438","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,637748.5,637748.5,30595,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748429,1742931.00
03/17/2017 07:00,2,0.000,ALERT,211.25,297.57,59.996,1489748404,"201051344000417","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,610926.8,610926.8,30901,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748431,1742932.00
03/17/2017 07:00,2,0.000,ALERT,210.57,297.87,59.986,1489748404,"274151322000083","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,892840.7,892840.7,29984,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748432,1742933.00
03/17/2017 07:00,2,0.000,ALERT,211.25,297.26,59.986,1489748404,"274151322000076","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,951254.1,951254.1,30092,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748434,1742934.00
03/17/2017 07:00,2,0.000,ALERT,211.03,299.37,60.007,1489748404,"201051344000868","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,633191.3,633191.3,30677,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748436,1742935.00
03/17/2017 07:00,2,0.000,ALERT,210.12,298.17,60.007,1489748404,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,942251.6,942251.6,30209,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748438,1742936.00
03/17/2017 07:00,2,0.000,ALERT,210.80,298.47,59.996,1489748404,"201051344000988","219011344069620",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,585787.3,585787.3,30709,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748440,1742937.00
03/17/2017 07:00,2,0.000,ALERT,210.57,296.96,60.023,1489748404,"201051344001025","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,636683.8,636683.8,30795,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748442,1742938.00
03/17/2017 07:00,2,0.000,ALERT,211.03,298.77,59.959,1489748404,"201051344000458","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,645352.0,645352.0,30301,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748443,1742939.00
03/17/2017 07:00,2,0.000,ALERT,211.48,298.47,60.007,1489748404,"201051344000853","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,645580.6,645580.6,30144,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748445,1742940.00
03/17/2017 07:00,2,0.000,ALERT,211.25,297.87,59.991,1489748404,"201051344000685","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,637998.3,637998.3,30478,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748447,1742941.00
03/17/2017 07:00,2,0.000,ALERT,210.80,296.96,60.002,1489748404,"201051344000917","219011344069620",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,634498.0,634498.0,30474,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748449,1742942.00
03/17/2017 07:00,2,0.000,ALERT,211.03,297.87,59.996,1489748404,"201051344001145","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,642438.2,642438.2,30315,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748451,1742943.00
03/17/2017 07:00,2,0.000,ALERT,210.80,296.96,60.002,1489748404,"201051344000651","219011344069620",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,631013.0,631013.0,30678,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748452,1742944.00
03/17/2017 07:00,2,0.000,ALERT,210.35,296.96,59.996,1489748404,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,855293.9,855293.9,30202,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748454,1742945.00
03/17/2017 07:00,2,0.000,ALERT,211.25,296.96,59.991,1489748404,"274151322000068","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,736704.3,736704.3,31117,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748456,1742946.00
03/17/2017 07:00,2,0.000,ALERT,210.35,297.57,59.991,1489748404,"201051344001135","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,626912.0,626912.0,30696,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748458,1742947.00
03/17/2017 07:00,2,0.000,ALERT,210.35,298.47,59.996,1489748404,"201051344000594","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,647072.0,647072.0,30551,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748459,1742948.00
03/17/2017 07:00,2,0.000,ALERT,210.80,297.26,59.996,1489748404,"201051344001203","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,635431.8,635431.8,30746,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748461,1742949.00
03/17/2017 07:00,2,0.000,ALERT,210.35,298.17,59.986,1489748404,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,873791.5,873791.5,30102,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748463,1742950.00
03/17/2017 07:00,2,0.000,ALERT,211.25,297.87,59.975,1489748404,"201051344000867","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,632366.0,632366.0,30708,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748465,1742951.00
03/17/2017 07:00,2,0.000,ALERT,210.80,297.57,59.996,1489748404,"201051344001093","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,634141.1,634141.1,30568,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748467,1742952.00
03/17/2017 07:00,2,0.000,ALERT,211.03,298.47,60.002,1489748404,"201051344000900","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,653395.6,653395.6,30056,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748468,1742953.00
03/17/2017 07:00,2,0.000,ALERT,211.25,297.87,59.991,1489748404,"201051344000648","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,643048.3,643048.3,30125,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748470,1742954.00
03/17/2017 07:00,2,0.000,ALERT,211.03,299.07,60.028,1489748404,"201051344000569","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,655394.7,655394.7,30040,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748472,1742955.00
03/17/2017 07:00,2,0.000,ALERT,211.03,298.77,60.018,1489748404,"201051344000983","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,646277.4,646277.4,30230,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748474,1742956.00
03/17/2017 07:00,2,0.000,ALERT,211.03,298.17,60.039,1489748404,"201051344001158","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,632495.0,632495.0,30581,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748476,1742957.00
03/17/2017 07:00,2,0.000,ALERT,211.48,299.07,59.991,1489748404,"201051344000576","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,646198.0,646198.0,30106,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489748478,1742958.00
03/17/2017 07:00,2,0.000,ALERT,210.57,296.96,59.981,1489748404,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,845318.0,845318.0,30463,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489748480,1742959.00
03/17/2017 07:15,2,0.000,ALERT,211.25,298.47,60.018,1489749304,"201051344000645","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,645380.4,645380.4,30148,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749306,1742960.00
03/17/2017 07:15,2,0.000,ALERT,210.35,296.66,59.986,1489749304,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,871441.2,871441.2,30161,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749307,1742961.00
03/17/2017 07:15,2,0.000,ALERT,211.48,298.17,59.986,1489749304,"201051344000633","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,631876.9,631876.9,30685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749309,1742962.00
03/17/2017 07:15,2,0.000,ALERT,211.03,298.47,59.981,1489749304,"201051344000469","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,634532.5,634532.5,30646,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749311,1742963.00
03/17/2017 07:15,2,0.000,ALERT,210.12,297.26,59.965,1489749304,"201051344000646","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,628646.8,628646.8,30549,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749313,1742964.00
03/17/2017 07:15,2,0.000,ALERT,210.12,297.26,59.975,1489749304,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,901859.4,901859.4,29931,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749315,1742965.00
03/17/2017 07:15,2,0.000,ALERT,210.57,297.87,59.986,1489749304,"201051344000585","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,639058.7,639058.7,30708,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749316,1742966.00
03/17/2017 07:15,2,0.000,ALERT,210.35,297.87,59.986,1489749304,"201051344001230","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,632895.8,632895.8,30422,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749318,1742967.00
03/17/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1489749304,"201051344000582","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,623019.5,623019.5,30622,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749320,1742968.00
03/17/2017 07:15,2,0.000,ALERT,209.90,297.57,59.986,1489749304,"201051344000955","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,640942.2,640942.2,30509,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749322,1742969.00
03/17/2017 07:15,2,0.000,ALERT,210.35,296.06,59.959,1489749304,"274151322000094","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,736402.2,736402.2,31190,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749324,1742970.00
03/17/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1489749304,"201051344000579","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,651995.2,651995.2,30476,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749325,1742971.00
03/17/2017 07:15,2,0.000,ALERT,210.12,297.57,59.981,1489749304,"201051344000890","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,634816.9,634816.9,30633,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749327,1742972.00
03/17/2017 07:15,2,0.000,ALERT,210.57,297.26,59.975,1489749304,"201051344000438","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,637748.5,637748.5,30597,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749329,1742973.00
03/17/2017 07:15,2,0.000,ALERT,210.57,296.66,59.991,1489749304,"201051344000417","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,610926.8,610926.8,30903,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749331,1742974.00
03/17/2017 07:15,2,0.000,ALERT,210.35,297.57,59.975,1489749304,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,892840.7,892840.7,29986,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749333,1742975.00
03/17/2017 07:15,2,0.000,ALERT,210.80,296.06,59.981,1489749304,"274151322000076","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,951254.1,951254.1,30094,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749335,1742976.00
03/17/2017 07:15,2,0.000,ALERT,210.57,299.37,59.986,1489749304,"201051344000868","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,633191.3,633191.3,30679,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749336,1742977.00
03/17/2017 07:15,2,0.000,ALERT,210.12,297.57,59.975,1489749304,"274151322000095","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,942251.6,942251.6,30211,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749338,1742978.00
03/17/2017 07:15,2,0.000,ALERT,210.57,298.17,59.991,1489749304,"201051344000988","219011344069620",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,585787.3,585787.3,30711,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749340,1742979.00
03/17/2017 07:15,2,0.000,ALERT,210.12,296.36,59.996,1489749304,"201051344001025","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,636683.8,636683.8,30797,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749342,1742980.00
03/17/2017 07:15,2,0.000,ALERT,210.57,298.47,59.991,1489749304,"201051344000458","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,645352.0,645352.0,30303,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749344,1742981.00
03/17/2017 07:15,2,0.000,ALERT,211.25,298.17,59.986,1489749304,"201051344000853","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,645580.6,645580.6,30146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749345,1742982.00
03/17/2017 07:15,2,0.000,ALERT,210.80,297.57,59.986,1489749304,"201051344000685","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,637998.3,637998.3,30480,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749347,1742983.00
03/17/2017 07:15,2,0.000,ALERT,210.57,296.96,59.954,1489749304,"201051344000917","219011344069620",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,634498.0,634498.0,30476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749349,1742984.00
03/17/2017 07:15,2,0.000,ALERT,210.57,297.57,60.023,1489749304,"201051344001145","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,642438.2,642438.2,30317,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749351,1742985.00
03/17/2017 07:15,2,0.000,ALERT,210.57,296.66,60.023,1489749304,"201051344000651","219011344069620",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,631013.0,631013.0,30680,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749353,1742986.00
03/17/2017 07:15,2,0.000,ALERT,209.67,296.36,59.981,1489749304,"274151322000088","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,855293.9,855293.9,30204,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749354,1742987.00
03/17/2017 07:15,2,0.000,ALERT,210.80,295.76,59.975,1489749304,"274151322000068","219011344069620",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,736704.3,736704.3,31119,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749356,1742988.00
03/17/2017 07:15,2,0.000,ALERT,210.12,297.26,60.028,1489749304,"201051344001135","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,626912.0,626912.0,30698,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749358,1742989.00
03/17/2017 07:15,2,0.000,ALERT,210.12,298.47,59.986,1489749304,"201051344000594","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,647072.0,647072.0,30553,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749360,1742990.00
03/17/2017 07:15,2,0.000,ALERT,210.35,296.96,59.949,1489749304,"201051344001203","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,635431.8,635431.8,30748,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749362,1742991.00
03/17/2017 07:15,2,0.000,ALERT,210.12,296.96,60.002,1489749304,"274151322000054","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,873791.5,873791.5,30104,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749363,1742992.00
03/17/2017 07:15,2,0.000,ALERT,211.03,297.87,59.991,1489749304,"201051344000867","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,632366.0,632366.0,30710,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749365,1742993.00
03/17/2017 07:15,2,0.000,ALERT,210.35,297.26,59.986,1489749304,"201051344001093","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,634141.1,634141.1,30570,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749367,1742994.00
03/17/2017 07:15,2,0.000,ALERT,210.57,298.47,59.981,1489749304,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,653395.6,653395.6,30058,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489749369,1742995.00
03/17/2017 07:15,2,0.000,ALERT,210.80,297.57,59.991,1489749304,"201051344000648","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,643048.3,643048.3,30127,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749371,1742996.00
03/17/2017 07:15,2,0.000,ALERT,210.80,299.07,59.981,1489749304,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,655394.7,655394.7,30042,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749372,1742997.00
03/17/2017 07:15,2,0.000,ALERT,210.80,298.47,59.954,1489749304,"201051344000983","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,646277.4,646277.4,30232,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749374,1742998.00
03/17/2017 07:15,2,0.000,ALERT,210.57,297.87,59.981,1489749304,"201051344001158","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,632495.0,632495.0,30583,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749376,1742999.00
03/17/2017 07:15,2,0.000,ALERT,211.03,298.77,59.981,1489749304,"201051344000576","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,646198.0,646198.0,30108,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749378,1743000.00
03/17/2017 07:15,2,0.000,ALERT,210.35,295.76,59.944,1489749304,"274151322000087","219011344069620",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,845318.0,845318.0,30465,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489749380,1743001.00
03/17/2017 07:30,2,0.000,ALERT,211.70,298.77,60.002,1489750204,"201051344000645","219011344069620",0.00,1.50,0,296.66,321.01,0.0,0.0,0.000,645380.4,645380.4,30150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750206,1743002.00
03/17/2017 07:30,2,0.000,ALERT,210.57,296.96,59.986,1489750204,"274151322000085","219011344069620",0.00,1.50,0,294.86,314.40,0.0,0.0,0.000,871441.2,871441.2,30163,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750208,1743003.00
03/17/2017 07:30,2,0.000,ALERT,211.70,298.47,60.039,1489750204,"201051344000633","219011344069620",0.00,0.50,0,294.56,322.51,0.0,0.0,0.000,631876.9,631876.9,30687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750209,1743004.00
03/17/2017 07:30,2,0.000,ALERT,211.25,298.47,60.002,1489750204,"201051344000469","219011344069620",0.00,0.00,0,295.46,320.11,0.0,0.0,0.000,634532.5,634532.5,30648,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750211,1743005.00
03/17/2017 07:30,2,0.000,ALERT,210.35,297.26,60.002,1489750204,"201051344000646","219011344069620",0.00,0.50,0,295.16,310.49,0.0,0.0,0.000,628646.8,628646.8,30551,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750213,1743006.00
03/17/2017 07:30,2,0.000,ALERT,210.35,297.26,59.991,1489750204,"274151322000052","219011344069620",0.00,1.00,0,294.56,314.40,0.0,0.0,0.000,901859.4,901859.4,29933,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750215,1743007.00
03/17/2017 07:30,2,0.000,ALERT,210.80,297.26,59.991,1489750204,"201051344000585","219011344069620",0.00,1.50,0,295.16,309.89,0.0,0.0,0.000,639058.7,639058.7,30710,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750217,1743008.00
03/17/2017 07:30,2,0.000,ALERT,210.57,297.57,60.002,1489750204,"201051344001230","219011344069620",0.00,1.00,0,295.76,311.09,0.0,0.0,0.000,632895.8,632895.8,30424,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750218,1743009.00
03/17/2017 07:30,2,0.000,ALERT,211.03,298.17,60.002,1489750204,"201051344000582","219011344069620",0.00,0.00,0,296.36,311.09,0.0,0.0,0.000,623019.5,623019.5,30624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750220,1743010.00
03/17/2017 07:30,2,0.000,ALERT,210.12,297.26,60.002,1489750204,"201051344000955","219011344069620",0.00,1.00,0,295.46,310.19,0.0,0.0,0.000,640942.2,640942.2,30511,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750222,1743011.00
03/17/2017 07:30,2,0.000,ALERT,210.35,295.76,59.981,1489750204,"274151322000094","219011344069620",0.00,0.50,0,294.56,314.10,0.0,0.0,0.000,736402.2,736402.2,31192,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750224,1743012.00
03/17/2017 07:30,2,0.000,ALERT,211.03,298.77,59.991,1489750204,"201051344000579","219011344069620",0.00,1.00,0,297.26,320.41,0.0,0.0,0.000,651995.2,651995.2,30478,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750225,1743013.00
03/17/2017 07:30,2,0.000,ALERT,210.57,297.87,60.023,1489750204,"201051344000890","219011344069620",0.00,1.50,0,295.76,311.09,0.0,0.0,0.000,634816.9,634816.9,30635,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750227,1743014.00
03/17/2017 07:30,2,0.000,ALERT,210.80,297.57,59.986,1489750204,"201051344000438","219011344069620",0.00,0.50,0,294.86,310.19,0.0,0.0,0.000,637748.5,637748.5,30599,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750229,1743015.00
03/17/2017 07:30,2,0.000,ALERT,210.80,296.96,59.991,1489750204,"201051344000417","219011344069620",0.00,1.00,0,294.86,310.19,0.0,0.0,0.000,610926.8,610926.8,30905,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750231,1743016.00
03/17/2017 07:30,2,0.000,ALERT,210.57,296.96,59.981,1489750204,"274151322000083","219011344069620",0.00,1.00,0,295.16,315.00,0.0,0.0,0.000,892840.7,892840.7,29988,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750233,1743017.00
03/17/2017 07:30,2,0.000,ALERT,211.25,296.66,59.970,1489750204,"274151322000076","219011344069620",0.00,1.50,0,294.86,314.40,0.0,0.0,0.000,951254.1,951254.1,30096,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750235,1743018.00
03/17/2017 07:30,2,0.000,ALERT,211.03,299.07,59.981,1489750204,"201051344000868","219011344069620",0.00,1.00,0,297.26,322.51,0.0,0.0,0.000,633191.3,633191.3,30681,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750236,1743019.00
03/17/2017 07:30,2,0.000,ALERT,210.57,297.87,59.975,1489750204,"274151322000095","219011344069620",0.00,0.50,0,295.76,315.60,0.0,0.0,0.000,942251.6,942251.6,30213,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750238,1743020.00
03/17/2017 07:30,2,0.000,ALERT,210.80,298.17,59.981,1489750204,"201051344000988","219011344069620",0.00,1.00,0,293.96,319.81,0.0,0.0,0.000,585787.3,585787.3,30713,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750240,1743021.00
03/17/2017 07:30,2,0.000,ALERT,210.35,296.36,59.975,1489750204,"201051344001025","219011344069620",0.00,0.00,0,294.86,309.89,0.0,0.0,0.000,636683.8,636683.8,30799,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750242,1743022.00
03/17/2017 07:30,2,0.000,ALERT,211.03,298.77,59.981,1489750204,"201051344000458","219011344069620",0.00,2.50,0,296.96,320.11,0.0,0.0,0.000,645352.0,645352.0,30305,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750243,1743023.00
03/17/2017 07:30,2,0.000,ALERT,211.70,298.47,59.970,1489750204,"201051344000853","219011344069620",0.00,0.50,0,296.36,320.41,0.0,0.0,0.000,645580.6,645580.6,30148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750245,1743024.00
03/17/2017 07:30,2,0.000,ALERT,210.80,297.26,59.975,1489750204,"201051344000685","219011344069620",0.00,1.00,0,295.16,311.09,0.0,0.0,0.000,637998.3,637998.3,30482,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750247,1743025.00
03/17/2017 07:30,2,0.000,ALERT,210.80,296.96,60.007,1489750204,"201051344000917","219011344069620",0.00,2.00,0,294.26,309.59,0.0,0.0,0.000,634498.0,634498.0,30478,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750249,1743026.00
03/17/2017 07:30,2,0.000,ALERT,210.80,297.57,59.981,1489750204,"201051344001145","219011344069620",0.00,1.00,0,295.46,311.09,0.0,0.0,0.000,642438.2,642438.2,30319,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750251,1743027.00
03/17/2017 07:30,2,0.000,ALERT,210.80,296.96,59.975,1489750204,"201051344000651","219011344069620",0.00,-0.50,0,295.16,308.99,0.0,0.0,0.000,631013.0,631013.0,30682,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750253,1743028.00
03/17/2017 07:30,2,0.000,ALERT,210.12,296.96,59.965,1489750204,"274151322000088","219011344069620",0.00,2.00,0,294.26,313.50,0.0,0.0,0.000,855293.9,855293.9,30206,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750254,1743029.00
03/17/2017 07:30,2,0.000,ALERT,211.03,296.36,59.965,1489750204,"274151322000068","219011344069620",0.00,2.00,0,294.26,312.89,0.0,0.0,0.000,736704.3,736704.3,31121,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750256,1743030.00
03/17/2017 07:30,2,0.000,ALERT,210.35,297.57,59.970,1489750204,"201051344001135","219011344069620",0.00,1.00,0,295.46,309.59,0.0,0.0,0.000,626912.0,626912.0,30700,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750258,1743031.00
03/17/2017 07:30,2,0.000,ALERT,210.80,299.37,59.975,1489750204,"201051344000594","219011344069620",0.00,1.00,0,296.06,323.11,0.0,0.0,0.000,647072.0,647072.0,30555,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750260,1743032.00
03/17/2017 07:30,2,0.000,ALERT,210.80,297.26,60.023,1489750204,"201051344001203","219011344069620",0.00,0.50,0,295.16,310.79,0.0,0.0,0.000,635431.8,635431.8,30750,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750262,1743033.00
03/17/2017 07:30,2,0.000,ALERT,210.57,296.96,59.975,1489750204,"274151322000054","219011344069620",0.00,2.50,0,294.86,314.10,0.0,0.0,0.000,873791.5,873791.5,30106,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750263,1743034.00
03/17/2017 07:30,2,0.000,ALERT,211.48,298.47,59.986,1489750204,"201051344000867","219011344069620",0.00,1.00,0,295.46,321.61,0.0,0.0,0.000,632366.0,632366.0,30712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750265,1743035.00
03/17/2017 07:30,2,0.000,ALERT,210.57,297.57,59.970,1489750204,"201051344001093","219011344069620",0.00,2.00,0,294.86,309.59,0.0,0.0,0.000,634141.1,634141.1,30572,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750267,1743036.00
03/17/2017 07:30,2,0.000,ALERT,211.03,298.77,59.965,1489750204,"201051344000900","219011344069620",0.00,1.00,0,296.36,320.71,0.0,0.0,0.000,653395.6,653395.6,30060,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750269,1743037.00
03/17/2017 07:30,2,0.000,ALERT,211.25,297.87,59.965,1489750204,"201051344000648","219011344069620",0.00,0.00,0,295.76,320.71,0.0,0.0,0.000,643048.3,643048.3,30129,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750271,1743038.00
03/17/2017 07:30,2,0.000,ALERT,211.03,298.77,59.933,1489750204,"201051344000569","219011344069620",0.00,1.00,0,296.96,321.01,0.0,0.0,0.000,655394.7,655394.7,30044,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750272,1743039.00
03/17/2017 07:30,2,0.000,ALERT,211.03,298.77,59.970,1489750204,"201051344000983","219011344069620",0.00,1.00,0,296.36,320.41,0.0,0.0,0.000,646277.4,646277.4,30234,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489750274,1743040.00
03/17/2017 07:30,2,0.000,ALERT,211.25,298.47,59.970,1489750204,"201051344001158","219011344069620",0.00,0.00,0,295.76,319.81,0.0,0.0,0.000,632495.0,632495.0,30585,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750276,1743041.00
03/17/2017 07:30,2,0.000,ALERT,211.48,298.77,59.970,1489750204,"201051344000576","219011344069620",0.00,1.00,0,296.36,321.61,0.0,0.0,0.000,646198.0,646198.0,30110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750278,1743042.00
03/17/2017 07:30,2,0.000,ALERT,210.57,296.06,60.007,1489750204,"274151322000087","219011344069620",0.00,2.00,0,293.96,313.50,0.0,0.0,0.000,845318.0,845318.0,30467,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489750280,1743043.00
03/17/2017 07:45,2,0.000,ALERT,211.93,299.07,60.023,1489751104,"201051344000645","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,645380.4,645380.4,30152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751106,1743044.00
03/17/2017 07:45,2,0.000,ALERT,210.80,296.96,59.986,1489751104,"274151322000085","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,871441.2,871441.2,30165,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751108,1743045.00
03/17/2017 07:45,2,0.000,ALERT,211.93,298.77,59.996,1489751104,"201051344000633","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,631876.9,631876.9,30689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751110,1743046.00
