ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 07:45,2,0.000,ALERT,211.48,299.07,59.986,1489751104,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,634532.5,634532.5,30650,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751112,1743047.00
03/17/2017 07:45,2,0.000,ALERT,210.57,297.57,60.007,1489751104,"201051344000646","219011344069620",0.00,1.00,0,294.86,304.48,0.0,0.0,0.000,628646.8,628646.8,30553,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751114,1743048.00
03/17/2017 07:45,2,0.000,ALERT,210.80,298.17,59.991,1489751104,"274151322000052","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,901859.4,901859.4,29935,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751116,1743049.00
03/17/2017 07:45,2,0.000,ALERT,211.03,297.57,59.991,1489751104,"201051344000585","219011344069620",0.00,1.50,0,294.56,304.48,0.0,0.0,0.000,639058.7,639058.7,30712,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751117,1743050.00
03/17/2017 07:45,2,0.000,ALERT,210.80,297.57,59.996,1489751104,"201051344001230","219011344069620",0.00,1.00,0,295.46,305.38,0.0,0.0,0.000,632895.8,632895.8,30426,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751119,1743051.00
03/17/2017 07:45,2,0.000,ALERT,211.48,298.47,59.991,1489751104,"201051344000582","219011344069620",0.00,0.50,0,296.06,305.38,0.0,0.0,0.000,623019.5,623019.5,30626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751121,1743052.00
03/17/2017 07:45,2,0.000,ALERT,210.57,297.87,59.975,1489751104,"201051344000955","219011344069620",0.00,1.00,0,295.16,305.08,0.0,0.0,0.000,640942.2,640942.2,30513,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751123,1743053.00
03/17/2017 07:45,2,0.000,ALERT,211.03,297.26,59.991,1489751104,"274151322000094","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,736402.2,736402.2,31194,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751125,1743054.00
03/17/2017 07:45,2,0.000,ALERT,211.25,299.37,59.991,1489751104,"201051344000579","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,651995.2,651995.2,30480,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751126,1743055.00
03/17/2017 07:45,2,0.000,ALERT,210.57,298.17,59.991,1489751104,"201051344000890","219011344069620",0.00,1.50,0,295.76,306.28,0.0,0.0,0.000,634816.9,634816.9,30637,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751128,1743056.00
03/17/2017 07:45,2,0.000,ALERT,211.03,297.87,59.949,1489751104,"201051344000438","219011344069620",0.00,0.50,0,295.46,305.38,0.0,0.0,0.000,637748.5,637748.5,30601,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751130,1743057.00
03/17/2017 07:45,2,0.000,ALERT,211.25,297.26,60.002,1489751104,"201051344000417","219011344069620",0.00,1.00,0,294.86,304.78,0.0,0.0,0.000,610926.8,610926.8,30907,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751132,1743058.00
03/17/2017 07:45,2,0.000,ALERT,210.57,297.87,59.991,1489751104,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,892840.7,892840.7,29990,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751134,1743059.00
03/17/2017 07:45,2,0.000,ALERT,211.48,297.26,60.034,1489751104,"274151322000076","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,951254.1,951254.1,30098,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751135,1743060.00
03/17/2017 07:45,2,0.000,ALERT,211.25,299.97,59.996,1489751104,"201051344000868","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,633191.3,633191.3,30683,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751137,1743061.00
03/17/2017 07:45,2,0.000,ALERT,210.80,298.17,59.986,1489751104,"274151322000095","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,942251.6,942251.6,30215,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751139,1743062.00
03/17/2017 07:45,2,0.000,ALERT,211.25,298.77,60.007,1489751104,"201051344000988","219011344069620",0.00,1.50,0,293.96,300.27,0.0,0.0,0.000,585787.3,585787.3,30715,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751141,1743063.00
03/17/2017 07:45,2,0.000,ALERT,210.80,296.96,60.012,1489751104,"201051344001025","219011344069620",0.00,0.50,0,294.56,305.08,0.0,0.0,0.000,636683.8,636683.8,30801,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751143,1743064.00
03/17/2017 07:45,2,0.000,ALERT,211.03,298.77,59.975,1489751104,"201051344000458","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,645352.0,645352.0,30307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751144,1743065.00
03/17/2017 07:45,2,0.000,ALERT,211.93,299.07,59.959,1489751104,"201051344000853","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,645580.6,645580.6,30150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751146,1743066.00
03/17/2017 07:45,2,0.000,ALERT,211.25,297.57,59.981,1489751104,"201051344000685","219011344069620",0.00,1.00,0,295.16,305.68,0.0,0.0,0.000,637998.3,637998.3,30484,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751148,1743067.00
03/17/2017 07:45,2,0.000,ALERT,211.03,296.96,59.986,1489751104,"201051344000917","219011344069620",0.00,2.50,0,294.26,303.88,0.0,0.0,0.000,634498.0,634498.0,30480,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751150,1743068.00
03/17/2017 07:45,2,0.000,ALERT,211.25,297.87,60.018,1489751104,"201051344001145","219011344069620",0.00,1.00,0,295.46,306.28,0.0,0.0,0.000,642438.2,642438.2,30321,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751152,1743069.00
03/17/2017 07:45,2,0.000,ALERT,211.03,296.96,59.959,1489751104,"201051344000651","219011344069620",0.00,0.00,0,294.86,303.88,0.0,0.0,0.000,631013.0,631013.0,30684,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751153,1743070.00
03/17/2017 07:45,2,0.000,ALERT,210.57,296.66,59.991,1489751104,"274151322000088","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,855293.9,855293.9,30208,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751155,1743071.00
03/17/2017 07:45,2,0.000,ALERT,211.48,296.66,59.991,1489751104,"274151322000068","219011344069620",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,736704.3,736704.3,31123,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751157,1743072.00
03/17/2017 07:45,2,0.000,ALERT,210.57,297.87,60.002,1489751104,"201051344001135","219011344069620",0.00,1.00,0,295.76,305.08,0.0,0.0,0.000,626912.0,626912.0,30702,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751159,1743073.00
03/17/2017 07:45,2,0.000,ALERT,211.03,299.67,60.002,1489751104,"201051344000594","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,647072.0,647072.0,30557,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751161,1743074.00
03/17/2017 07:45,2,0.000,ALERT,211.25,297.57,59.996,1489751104,"201051344001203","219011344069620",0.00,0.50,0,295.46,305.98,0.0,0.0,0.000,635431.8,635431.8,30752,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751162,1743075.00
03/17/2017 07:45,2,0.000,ALERT,210.57,297.87,59.981,1489751104,"274151322000054","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,873791.5,873791.5,30108,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751164,1743076.00
03/17/2017 07:45,2,0.000,ALERT,211.48,298.47,59.991,1489751104,"201051344000867","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,632366.0,632366.0,30714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751166,1743077.00
03/17/2017 07:45,2,0.000,ALERT,211.03,297.57,60.002,1489751104,"201051344001093","219011344069620",0.00,2.00,0,295.76,304.18,0.0,0.0,0.000,634141.1,634141.1,30574,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751168,1743078.00
03/17/2017 07:45,2,0.000,ALERT,211.25,298.77,59.991,1489751104,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,653395.6,653395.6,30062,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751170,1743079.00
03/17/2017 07:45,2,0.000,ALERT,211.70,298.17,59.996,1489751104,"201051344000648","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,643048.3,643048.3,30131,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751171,1743080.00
03/17/2017 07:45,2,0.000,ALERT,211.25,299.37,59.959,1489751104,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,655394.7,655394.7,30046,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751174,1743081.00
03/17/2017 07:45,2,0.000,ALERT,211.25,299.37,59.986,1489751104,"201051344000983","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,646277.4,646277.4,30236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751175,1743082.00
03/17/2017 07:45,2,0.000,ALERT,211.25,298.47,59.991,1489751104,"201051344001158","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,632495.0,632495.0,30587,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489751177,1743083.00
03/17/2017 07:45,2,0.000,ALERT,211.93,299.37,59.991,1489751104,"201051344000576","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,646198.0,646198.0,30112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751179,1743084.00
03/17/2017 07:45,2,0.000,ALERT,211.03,297.26,59.944,1489751104,"274151322000087","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,845318.0,845318.0,30469,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489751181,1743085.00
03/17/2017 08:00,2,0.143,ALERT,212.16,299.97,59.965,1489752003,"201051344000645","219011344069620",23.12,1.50,0,296.96,301.17,3.4,1.3,0.000,645380.4,645380.4,30154,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489752005,1743086.00
03/17/2017 08:00,2,0.068,ALERT,211.48,298.47,59.959,1489752003,"274151322000085","219011344069620",22.52,1.50,0,295.16,299.67,1.6,0.0,0.000,871441.2,871441.2,30167,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1489752007,1743087.00
03/17/2017 08:00,2,0.162,ALERT,212.38,299.67,60.002,1489752003,"201051344000633","219011344069620",22.01,1.00,0,295.46,301.17,3.7,1.6,0.000,631877.0,631877.0,30691,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1489752008,1743088.00
03/17/2017 08:00,2,0.189,ALERT,211.93,300.27,59.975,1489752003,"201051344000469","219011344069620",22.74,0.50,0,296.06,301.17,4.4,2.3,0.000,634532.6,634532.6,30652,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489752010,1743089.00
03/17/2017 08:00,2,0.148,ALERT,211.25,298.77,59.970,1489752003,"201051344000646","219011344069620",21.41,1.00,0,295.16,301.47,3.2,1.2,0.000,628646.8,628646.8,30555,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1489752012,1743090.00
03/17/2017 08:00,2,0.094,ALERT,211.25,298.77,59.959,1489752003,"274151322000052","219011344069620",21.85,1.50,0,294.86,300.27,2.0,0.1,0.000,901859.4,901859.4,29937,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1489752014,1743091.00
03/17/2017 08:00,2,0.162,ALERT,211.70,298.77,59.959,1489752003,"201051344000585","219011344069620",18.67,1.50,0,295.16,301.47,3.1,1.1,0.000,639058.7,639058.7,30714,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1489752015,1743092.00
03/17/2017 08:00,2,0.156,ALERT,211.48,298.77,59.954,1489752003,"201051344001230","219011344069620",20.36,1.00,0,295.76,301.77,3.2,1.2,0.000,632895.8,632895.8,30428,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1489752017,1743093.00
03/17/2017 08:00,2,0.166,ALERT,211.93,299.37,59.922,1489752003,"201051344000582","219011344069620",22.03,0.50,0,296.66,302.07,3.7,1.7,0.000,623019.5,623019.5,30628,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489752019,1743094.00
03/17/2017 08:00,2,0.180,ALERT,211.25,298.47,59.922,1489752003,"201051344000955","219011344069620",21.61,1.00,0,295.46,301.17,4.0,1.9,0.000,640942.3,640942.3,30515,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1489752021,1743095.00
03/17/2017 08:00,2,0.000,ALERT,211.70,298.17,59.996,1489752003,"274151322000094","219011344069620",41.69,1.00,0,294.56,397.35,0.0,0.0,0.000,736402.2,736402.2,31196,0,0,0,L,1151911521,0,120.88,122.46,0002,-1,0,0,0,0,0,0,24,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1489752023,1743096.00
03/17/2017 08:00,2,0.188,ALERT,211.70,300.87,59.959,1489752003,"201051344000579","219011344069620",22.20,1.50,0,297.26,302.07,4.2,2.2,0.000,651995.3,651995.3,30482,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489752025,1743097.00
03/17/2017 08:00,2,0.174,ALERT,211.48,299.07,59.970,1489752003,"201051344000890","219011344069620",22.28,1.50,0,295.76,302.07,3.9,1.9,0.000,634817.0,634817.0,30639,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489752026,1743098.00
03/17/2017 08:00,2,0.180,ALERT,211.48,298.47,59.965,1489752003,"201051344000438","219011344069620",21.97,0.50,0,295.76,301.47,4.0,2.0,0.000,637748.6,637748.6,30603,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489752028,1743099.00
03/17/2017 08:00,2,0.207,ALERT,211.70,297.87,59.965,1489752003,"201051344000417","219011344069620",18.13,1.00,0,295.46,300.87,3.8,1.8,0.000,610926.9,610926.9,30909,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489752030,1743100.00
03/17/2017 08:00,2,0.066,ALERT,211.93,298.47,59.954,1489752003,"274151322000083","219011344069620",22.15,1.50,0,295.46,300.27,1.5,0.0,0.000,892840.7,892840.7,29992,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1489752032,1743101.00
03/17/2017 08:00,2,0.072,ALERT,211.93,297.87,59.959,1489752003,"274151322000076","219011344069620",22.60,1.50,0,295.16,300.27,1.6,0.0,0.000,951254.1,951254.1,30100,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1489752034,1743102.00
03/17/2017 08:00,2,0.150,ALERT,211.70,300.87,59.959,1489752003,"201051344000868","219011344069620",21.67,1.00,0,297.87,302.07,3.3,1.3,0.000,633191.3,633191.3,30685,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1489752035,1743103.00
03/17/2017 08:00,2,0.062,ALERT,211.70,299.67,59.954,1489752003,"274151322000095","219011344069620",22.62,0.50,0,296.06,300.57,1.4,0.0,0.000,942251.6,942251.6,30217,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1489752037,1743104.00
03/17/2017 08:00,2,0.137,ALERT,211.70,300.27,59.965,1489752003,"201051344000988","219011344069620",17.91,1.50,0,294.56,301.17,2.5,0.5,0.000,585787.3,585787.3,30717,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489752039,1743105.00
03/17/2017 08:00,2,0.148,ALERT,211.25,297.57,59.970,1489752003,"201051344001025","219011344069620",22.66,0.50,0,295.16,301.17,3.4,1.4,0.000,636683.8,636683.8,30803,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489752041,1743106.00
03/17/2017 08:00,2,0.162,ALERT,211.70,300.27,59.959,1489752003,"201051344000458","219011344069620",22.28,2.50,0,296.96,302.07,3.7,1.6,0.000,645352.1,645352.1,30309,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489752043,1743107.00
03/17/2017 08:00,2,0.146,ALERT,212.38,300.27,59.986,1489752003,"201051344000853","219011344069620",20.93,1.00,0,296.96,301.47,3.1,1.1,0.000,645580.7,645580.7,30152,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1489752044,1743108.00
03/17/2017 08:00,2,0.152,ALERT,211.70,298.47,59.975,1489752003,"201051344000685","219011344069620",21.45,1.50,0,295.76,301.77,3.3,1.3,0.000,637998.3,637998.3,30486,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1489752046,1743109.00
03/17/2017 08:00,2,0.146,ALERT,211.48,297.87,59.981,1489752003,"201051344000917","219011344069620",20.97,2.50,0,294.56,300.87,3.1,1.1,0.000,634498.0,634498.0,30482,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489752048,1743110.00
03/17/2017 08:00,2,0.129,ALERT,211.70,298.77,59.965,1489752003,"201051344001145","219011344069620",21.53,1.00,0,295.76,301.77,2.8,0.8,0.000,642438.2,642438.2,30323,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1489752050,1743111.00
03/17/2017 08:00,2,0.178,ALERT,211.48,297.87,59.975,1489752003,"201051344000651","219011344069620",21.75,0.00,0,295.46,300.57,4.0,1.9,0.000,631013.1,631013.1,30686,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489752052,1743112.00
03/17/2017 08:00,2,0.053,ALERT,211.03,298.17,59.981,1489752003,"274151322000088","219011344069620",21.53,2.50,0,294.86,299.67,1.1,0.0,0.000,855293.9,855293.9,30210,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1489752054,1743113.00
03/17/2017 08:00,2,0.008,ALERT,212.38,297.87,59.917,1489752003,"274151322000068","219011344069620",41.87,2.50,0,294.56,403.07,0.0,0.0,0.000,736704.3,736704.3,31125,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,40,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1489752056,1743114.00
03/17/2017 08:00,2,0.139,ALERT,211.25,298.77,59.970,1489752003,"201051344001135","219011344069620",21.89,1.00,0,296.06,301.17,3.1,1.1,0.000,626912.1,626912.1,30704,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1489752057,1743115.00
03/17/2017 08:00,2,0.160,ALERT,211.48,300.87,59.959,1489752003,"201051344000594","219011344069620",22.11,1.00,0,296.36,301.77,3.6,1.5,0.000,647072.1,647072.1,30559,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1489752059,1743116.00
03/17/2017 08:00,2,0.154,ALERT,211.48,298.47,59.986,1489752003,"201051344001203","219011344069620",21.07,1.00,0,295.76,302.37,3.3,1.3,0.000,635431.8,635431.8,30754,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489752061,1743117.00
03/17/2017 08:00,2,0.062,ALERT,211.25,298.17,59.959,1489752003,"274151322000054","219011344069620",21.73,2.50,0,294.86,300.27,1.4,0.0,0.000,873791.5,873791.5,30110,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1489752063,1743118.00
03/17/2017 08:00,2,0.146,ALERT,212.16,299.37,59.928,1489752003,"201051344000867","219011344069620",21.83,2.00,0,296.06,301.77,3.2,1.2,0.000,632366.0,632366.0,30716,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1489752065,1743119.00
03/17/2017 08:00,2,0.201,ALERT,211.70,298.77,59.975,1489752003,"201051344001093","219011344069620",20.79,2.50,0,295.76,301.17,4.3,2.2,0.000,634141.2,634141.2,30576,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489752066,1743120.00
03/17/2017 08:00,2,0.088,ALERT,211.70,299.97,59.965,1489752003,"201051344000900","219011344069620",21.21,1.00,0,296.66,301.17,1.9,0.0,0.000,653395.6,653395.6,30064,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1489752068,1743121.00
03/17/2017 08:00,2,0.166,ALERT,211.93,299.37,59.981,1489752003,"201051344000648","219011344069620",21.59,0.50,0,296.36,301.47,3.7,1.6,0.000,643048.4,643048.4,30133,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1489752070,1743122.00
03/17/2017 08:00,2,0.160,ALERT,211.93,300.87,59.970,1489752003,"201051344000569","219011344069620",21.67,1.00,0,297.57,302.37,3.5,1.5,0.000,655394.8,655394.8,30048,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1489752072,1743123.00
03/17/2017 08:00,2,0.145,ALERT,211.70,299.97,59.944,1489752003,"201051344000983","219011344069620",21.75,1.50,0,297.26,301.77,3.2,1.2,0.000,646277.4,646277.4,30238,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489752074,1743124.00
03/17/2017 08:00,2,0.137,ALERT,211.93,299.97,59.975,1489752003,"201051344001158","219011344069620",21.39,0.50,0,296.06,301.17,3.0,1.0,0.000,632495.1,632495.1,30589,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489752076,1743125.00
03/17/2017 08:00,2,0.168,ALERT,212.38,300.27,59.986,1489752003,"201051344000576","219011344069620",20.85,1.00,0,296.96,301.77,3.6,1.5,0.000,646198.0,646198.0,30114,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1489752077,1743126.00
03/17/2017 08:00,2,0.074,ALERT,211.70,296.96,59.975,1489752003,"274151322000087","219011344069620",20.06,2.50,0,294.26,299.07,1.5,0.0,0.000,845318.0,845318.0,30471,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1489752079,1743127.00
03/17/2017 08:15,2,0.168,ACTIVE,212.38,337.24,59.944,1489752903,"201051344000645","219011344069620",28.77,2.50,0,297.87,350.17,4.9,2.8,0.004,645380.9,645380.9,30156,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752904,1743128.00
03/17/2017 08:15,2,0.074,ACTIVE_NO_POWER,211.48,298.77,60.007,1489752903,"274151322000085","219011344069620",23.58,2.50,0,295.76,300.27,1.8,0.0,0.000,871441.2,871441.2,30169,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752905,1743129.00
03/17/2017 08:15,2,0.230,ACTIVE,212.38,338.14,59.981,1489752903,"201051344000633","219011344069620",23.72,1.50,0,296.36,359.48,5.5,3.4,0.000,631877.4,631877.4,30693,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752907,1743130.00
03/17/2017 08:15,2,0.248,ACTIVE,211.93,336.64,59.954,1489752903,"201051344000469","219011344069620",24.91,1.00,0,296.96,351.37,6.3,4.2,0.000,634533.3,634533.3,30654,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752908,1743131.00
03/17/2017 08:15,2,0.193,ACTIVE,211.48,324.02,59.981,1489752903,"201051344000646","219011344069620",23.95,1.00,0,295.46,334.54,4.7,2.6,0.000,628647.1,628647.1,30557,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752908,1743132.00
03/17/2017 08:15,2,0.102,ACTIVE,211.25,297.87,59.970,1489752903,"274151322000052","219011344069620",22.90,2.00,0,295.76,300.57,2.4,0.4,0.000,901859.5,901859.5,29939,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752909,1743133.00
03/17/2017 08:15,2,0.180,ALERT,211.70,329.13,60.018,1489752903,"201051344000585","219011344069620",24.73,2.50,0,295.46,334.84,4.5,2.5,0.000,639059.0,639059.0,30716,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752911,1743134.00
03/17/2017 08:15,2,0.168,ALERT,211.48,299.37,59.981,1489752903,"201051344001230","219011344069620",22.09,1.50,0,296.06,307.48,3.8,1.7,0.000,632896.0,632896.0,30430,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1489752913,1743135.00
03/17/2017 08:15,2,0.188,ACTIVE,211.93,320.41,59.959,1489752903,"201051344000582","219011344069620",24.69,1.00,0,296.66,324.32,4.7,2.6,0.000,623020.0,623020.0,30630,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752914,1743136.00
03/17/2017 08:15,2,0.238,ACTIVE,211.25,340.25,59.981,1489752903,"201051344000955","219011344069620",24.01,2.00,0,296.06,340.85,5.8,3.7,0.000,640942.8,640942.8,30517,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752915,1743137.00
03/17/2017 08:15,2,0.029,ALERT,211.70,314.10,59.975,1489752903,"274151322000094","219011344069620",19.64,1.50,0,295.46,402.46,0.6,0.0,0.000,736402.2,736402.2,31198,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,208,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1489752917,1743138.00
03/17/2017 08:15,2,0.248,ACTIVE,212.16,336.04,59.986,1489752903,"201051344000579","219011344069620",25.47,2.50,0,298.47,352.57,6.4,4.3,0.004,651995.9,651995.9,30484,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752918,1743139.00
03/17/2017 08:15,2,0.189,ACTIVE,211.48,324.02,59.959,1489752903,"201051344000890","219011344069620",25.80,2.00,0,296.66,334.84,5.0,2.9,0.000,634817.4,634817.4,30641,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752919,1743140.00
03/17/2017 08:15,2,0.207,ACTIVE,211.70,326.72,59.975,1489752903,"201051344000438","219011344069620",25.64,1.50,0,296.36,335.44,5.4,3.3,0.000,637749.1,637749.1,30605,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752919,1743141.00
03/17/2017 08:15,2,0.225,ACTIVE,211.93,298.77,59.981,1489752903,"201051344000417","219011344069620",19.48,1.50,0,295.46,306.58,4.5,2.5,0.000,610927.3,610927.3,30911,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752920,1743142.00
03/17/2017 08:15,2,0.076,ACTIVE_NO_POWER,211.48,298.47,59.970,1489752903,"274151322000083","219011344069620",23.06,2.00,0,296.06,300.57,1.8,0.0,0.000,892840.7,892840.7,29994,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752921,1743143.00
03/17/2017 08:15,2,0.082,ACTIVE_NO_POWER,211.93,298.17,59.970,1489752903,"274151322000076","219011344069620",24.29,2.00,0,295.76,300.87,2.0,0.0,0.000,951254.1,951254.1,30102,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752922,1743144.00
03/17/2017 08:15,2,0.189,ACTIVE,211.93,336.64,59.981,1489752903,"201051344000868","219011344069620",27.55,2.00,0,298.77,348.06,5.3,3.2,0.004,633191.8,633191.8,30687,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752923,1743145.00
03/17/2017 08:15,2,0.072,ACTIVE_NO_POWER,211.48,299.37,59.975,1489752903,"274151322000095","219011344069620",24.09,1.00,0,296.96,301.17,1.7,0.0,0.000,942251.6,942251.6,30219,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752924,1743146.00
03/17/2017 08:15,2,0.166,ALERT,211.93,318.61,59.970,1489752903,"201051344000988","219011344069620",19.20,2.00,0,295.46,352.87,3.2,1.2,0.000,585787.4,585787.4,30719,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752926,1743147.00
03/17/2017 08:15,2,0.170,ACTIVE,211.70,342.65,59.970,1489752903,"201051344001025","219011344069620",28.07,1.00,0,295.46,344.45,4.9,2.8,0.000,636684.1,636684.1,30805,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752927,1743148.00
03/17/2017 08:15,2,0.229,ACTIVE,211.93,335.74,59.975,1489752903,"201051344000458","219011344069620",25.29,3.30,0,298.17,357.08,5.9,3.8,0.004,645352.7,645352.7,30311,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752928,1743149.00
03/17/2017 08:15,2,0.201,ACTIVE,212.61,337.54,59.975,1489752903,"201051344000853","219011344069620",25.72,2.00,0,297.87,374.21,5.2,3.1,0.009,645581.1,645581.1,30154,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752928,1743150.00
03/17/2017 08:15,2,0.166,ACTIVE,211.70,305.68,59.981,1489752903,"201051344000685","219011344069620",24.17,1.50,0,296.06,307.48,4.1,2.0,0.000,637998.6,637998.6,30488,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752929,1743151.00
03/17/2017 08:15,2,0.186,ACTIVE,211.70,299.07,59.981,1489752903,"201051344000917","219011344069620",20.79,3.00,0,294.26,305.68,3.9,1.8,0.000,634498.3,634498.3,30484,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752930,1743152.00
03/17/2017 08:15,2,0.143,ACTIVE,211.70,299.67,59.981,1489752903,"201051344001145","219011344069620",23.50,1.50,0,296.36,308.09,3.5,1.4,0.000,642438.4,642438.4,30325,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752931,1743153.00
03/17/2017 08:15,2,0.195,ACTIVE,211.70,343.85,59.975,1489752903,"201051344000651","219011344069620",27.41,0.50,0,295.46,344.45,5.5,3.3,0.000,631013.5,631013.5,30688,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752932,1743154.00
03/17/2017 08:15,2,0.064,ACTIVE_NO_POWER,211.03,297.87,59.975,1489752903,"274151322000088","219011344069620",23.44,3.00,0,295.46,299.97,1.6,0.0,0.000,855293.9,855293.9,30212,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752933,1743155.00
03/17/2017 08:15,2,0.006,ALERT,212.38,297.26,60.002,1489752903,"274151322000068","219011344069620",42.30,3.00,0,295.16,403.37,0.0,0.0,0.000,736704.3,736704.3,31127,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,213,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1489752935,1743156.00
03/17/2017 08:15,2,0.164,ACTIVE,211.25,334.54,59.975,1489752903,"201051344001135","219011344069620",27.31,2.00,0,296.36,341.15,4.6,2.5,0.000,626912.4,626912.4,30706,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752936,1743157.00
03/17/2017 08:15,2,0.213,ACTIVE,211.70,336.64,59.986,1489752903,"201051344000594","219011344069620",26.54,2.00,0,297.87,359.18,5.8,3.6,0.000,647072.5,647072.5,30561,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752937,1743158.00
03/17/2017 08:15,2,0.205,ACTIVE,211.48,326.72,59.986,1489752903,"201051344001203","219011344069620",22.34,1.50,0,296.06,329.13,4.7,2.6,0.000,635432.2,635432.2,30756,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752938,1743159.00
03/17/2017 08:15,2,0.076,ACTIVE_NO_POWER,211.25,298.17,59.975,1489752903,"274151322000054","219011344069620",24.07,3.00,0,296.06,300.57,1.9,0.0,0.000,873791.5,873791.5,30112,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752938,1743160.00
03/17/2017 08:15,2,0.203,ACTIVE,212.38,336.34,59.975,1489752903,"201051344000867","219011344069620",26.06,3.00,0,297.26,358.88,5.4,3.3,0.004,632366.5,632366.5,30718,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752939,1743161.00
03/17/2017 08:15,2,0.221,ACTIVE,211.70,329.13,59.991,1489752903,"201051344001093","219011344069620",25.84,3.00,0,295.76,334.84,5.8,3.7,0.000,634141.7,634141.7,30578,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752940,1743162.00
03/17/2017 08:15,2,0.137,ACTIVE,211.70,336.94,60.002,1489752903,"201051344000900","219011344069620",26.72,2.00,0,297.57,348.66,3.7,1.6,0.013,653395.8,653395.8,30066,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752941,1743163.00
03/17/2017 08:15,2,0.205,ACTIVE,212.16,336.94,59.991,1489752903,"201051344000648","219011344069620",28.41,1.00,0,297.26,352.27,5.9,3.8,0.004,643049.0,643049.0,30135,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752942,1743164.00
03/17/2017 08:15,2,0.197,ACTIVE,211.93,336.04,59.991,1489752903,"201051344000569","219011344069620",28.31,2.50,0,298.77,360.38,5.7,3.5,0.009,655395.3,655395.3,30050,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752943,1743165.00
03/17/2017 08:15,2,0.207,ACTIVE,211.93,335.74,59.981,1489752903,"201051344000983","219011344069620",25.29,2.50,0,298.17,360.08,5.3,3.2,0.004,646277.9,646277.9,30240,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752944,1743166.00
03/17/2017 08:15,2,0.203,ACTIVE,212.16,336.04,59.970,1489752903,"201051344001158","219011344069620",24.93,1.50,0,297.57,353.47,5.1,3.0,0.004,632495.5,632495.5,30591,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752945,1743167.00
03/17/2017 08:15,2,0.205,ACTIVE,212.38,337.54,59.991,1489752903,"201051344000576","219011344069620",27.63,2.00,0,298.17,354.07,5.8,3.7,0.004,646198.6,646198.6,30116,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752946,1743168.00
03/17/2017 08:15,2,0.088,ACTIVE_NO_POWER,211.48,297.26,59.965,1489752903,"274151322000087","219011344069620",22.26,3.00,0,294.86,299.67,2.0,0.0,0.000,845318.0,845318.0,30473,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489752947,1743169.00
03/17/2017 08:30,2,0.238,ALERT,212.61,337.84,59.970,1489753804,"201051344000645","219011344069620",28.67,3.30,0,297.87,341.45,6.9,4.8,0.022,645381.8,645381.8,30157,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753806,1743170.00
03/17/2017 08:30,2,0.152,ACTIVE,211.48,336.64,59.970,1489753804,"274151322000085","219011344069620",27.49,3.70,0,296.66,346.56,4.3,2.2,0.004,871441.4,871441.4,30170,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753807,1743171.00
03/17/2017 08:30,2,0.264,ALERT,212.38,338.74,59.944,1489753804,"201051344000633","219011344069620",28.45,2.50,0,296.06,343.55,7.7,5.5,0.013,631878.4,631878.4,30694,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753809,1743172.00
03/17/2017 08:30,2,0.273,ALERT,212.16,337.54,59.975,1489753804,"201051344000469","219011344069620",29.10,2.00,0,297.26,342.05,8.1,5.8,0.013,634534.4,634534.4,30655,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753810,1743173.00
03/17/2017 08:30,2,0.248,ALERT,211.48,336.04,59.986,1489753804,"201051344000646","219011344069620",29.00,2.50,0,296.36,345.96,7.3,5.1,0.022,628648.1,628648.1,30558,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753812,1743174.00
03/17/2017 08:30,2,0.160,ACTIVE,211.25,336.94,59.981,1489753804,"274151322000052","219011344069620",29.84,3.70,0,296.36,343.25,4.9,2.8,0.018,901859.8,901859.8,29940,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753813,1743175.00
03/17/2017 08:30,2,0.254,ACTIVE,211.70,336.64,59.975,1489753804,"201051344000585","219011344069620",28.86,3.00,0,296.66,348.06,7.5,5.3,0.013,639059.9,639059.9,30718,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753814,1743176.00
03/17/2017 08:30,2,0.260,ACTIVE,211.48,335.14,60.007,1489753804,"201051344001230","219011344069620",27.57,2.50,0,297.57,353.17,7.3,5.1,0.013,632896.8,632896.8,30432,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753815,1743177.00
03/17/2017 08:30,2,0.262,ACTIVE,211.93,336.34,59.975,1489753804,"201051344000582","219011344069620",29.42,2.00,0,298.17,353.47,7.8,5.6,0.018,623020.9,623020.9,30631,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753816,1743178.00
03/17/2017 08:30,2,0.289,ALERT,211.25,335.14,59.981,1489753804,"201051344000955","219011344069620",28.80,3.00,0,296.66,340.25,8.4,6.2,0.027,640943.9,640943.9,30518,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753818,1743179.00
03/17/2017 08:30,2,0.094,ALERT,211.48,336.64,59.975,1489753804,"274151322000094","219011344069620",29.70,2.50,0,295.76,408.48,2.8,0.8,0.013,736402.3,736402.3,31200,0,0,0,L,1151911521,0,121.10,122.23,0002,-0,0,0,0,0,0,0,194,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753819,1743180.00
03/17/2017 08:30,2,0.285,ALERT,212.38,336.94,59.981,1489753804,"201051344000579","219011344069620",28.96,3.00,0,298.47,342.05,8.4,6.2,0.022,651997.1,651997.1,30485,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753821,1743181.00
03/17/2017 08:30,2,0.252,ALERT,211.48,334.54,59.991,1489753804,"201051344000890","219011344069620",30.77,3.00,0,297.57,341.45,7.9,5.7,0.022,634818.4,634818.4,30642,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753823,1743182.00
03/17/2017 08:30,2,0.275,ALERT,211.70,336.04,59.970,1489753804,"201051344000438","219011344069620",29.38,2.00,0,296.96,348.66,8.2,6.0,0.018,637750.1,637750.1,30606,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753825,1743183.00
03/17/2017 08:30,2,0.297,ALERT,211.70,335.44,59.981,1489753804,"201051344000417","219011344069620",19.88,2.00,0,296.96,346.26,6.0,3.9,0.009,610928.0,610928.0,30912,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753827,1743184.00
03/17/2017 08:30,2,0.158,ACTIVE,211.70,337.24,59.965,1489753804,"274151322000083","219011344069620",27.93,3.30,0,296.66,347.16,4.5,2.4,0.022,892840.9,892840.9,29995,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753828,1743185.00
03/17/2017 08:30,2,0.162,ACTIVE,211.93,337.24,59.970,1489753804,"274151322000076","219011344069620",29.14,3.70,0,297.26,345.06,4.8,2.7,0.018,951254.3,951254.3,30103,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753829,1743186.00
03/17/2017 08:30,2,0.229,ALERT,211.93,337.24,59.975,1489753804,"201051344000868","219011344069620",30.20,2.50,0,298.77,340.85,7.0,4.8,0.013,633192.6,633192.6,30688,0,0,0,L,1122011218,0,120.88,121.78,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753831,1743187.00
03/17/2017 08:30,2,0.139,ACTIVE,211.25,336.04,59.965,1489753804,"274151322000095","219011344069620",30.02,3.00,0,297.87,342.65,4.2,2.1,0.013,942251.8,942251.8,30220,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753831,1743188.00
03/17/2017 08:30,2,0.227,ALERT,211.93,338.14,59.975,1489753804,"201051344000988","219011344069620",18.98,2.50,0,295.76,354.07,4.3,2.3,0.009,585787.8,585787.8,30721,0,0,0,L,1122011218,0,120.88,121.55,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753833,1743189.00
03/17/2017 08:30,2,0.252,ALERT,211.25,334.84,59.938,1489753804,"201051344001025","219011344069620",29.48,2.00,0,296.66,344.15,7.5,5.3,0.022,636685.1,636685.1,30806,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753835,1743190.00
