ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 08:30,2,0.262,ALERT,211.93,336.94,59.965,1489753804,"201051344000458","219011344069620",29.60,4.00,0,298.17,342.35,7.9,5.7,0.022,645353.7,645353.7,30312,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753837,1743191.00
03/17/2017 08:30,2,0.260,ALERT,212.38,338.44,59.965,1489753804,"201051344000853","219011344069620",27.35,3.00,0,297.87,342.95,7.2,5.0,0.018,645582.0,645582.0,30155,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753839,1743192.00
03/17/2017 08:30,2,0.264,ACTIVE,211.70,336.64,59.938,1489753804,"201051344000685","219011344069620",28.55,2.50,0,297.87,344.76,7.6,5.4,0.022,637999.5,637999.5,30489,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753840,1743193.00
03/17/2017 08:30,2,0.252,ACTIVE,211.48,336.64,59.996,1489753804,"201051344000917","219011344069620",28.90,3.70,0,296.06,354.07,7.4,5.2,0.018,634499.1,634499.1,30485,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753841,1743194.00
03/17/2017 08:30,2,0.207,ACTIVE,211.70,336.04,59.949,1489753804,"201051344001145","219011344069620",30.67,2.50,0,297.57,345.96,6.5,4.3,0.018,642439.1,642439.1,30326,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753842,1743195.00
03/17/2017 08:30,2,0.275,ALERT,211.70,336.34,59.965,1489753804,"201051344000651","219011344069620",29.50,1.50,0,296.36,353.47,8.3,6.1,0.018,631014.6,631014.6,30689,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753844,1743196.00
03/17/2017 08:30,2,0.146,ACTIVE,211.03,336.64,59.959,1489753804,"274151322000088","219011344069620",26.18,4.00,0,296.36,365.49,4.0,1.9,0.009,855294.1,855294.1,30213,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753845,1743197.00
03/17/2017 08:30,2,0.111,ALERT,212.16,336.64,59.954,1489753804,"274151322000068","219011344069620",29.94,3.70,0,295.46,414.49,3.4,1.4,0.004,736704.4,736704.4,31129,0,0,0,L,1151911521,0,121.78,122.23,0002,2,0,0,0,0,0,0,187,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753846,1743198.00
03/17/2017 08:30,2,0.244,ALERT,211.03,334.54,59.970,1489753804,"201051344001135","219011344069620",29.00,3.00,0,296.96,339.04,7.2,5.0,0.027,626913.3,626913.3,30707,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753848,1743199.00
03/17/2017 08:30,2,0.260,ALERT,211.70,336.94,59.970,1489753804,"201051344000594","219011344069620",29.38,2.50,0,297.87,341.45,7.7,5.5,0.027,647073.6,647073.6,30562,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753850,1743200.00
03/17/2017 08:30,2,0.260,ACTIVE,211.70,335.44,59.954,1489753804,"201051344001203","219011344069620",28.67,2.50,0,297.57,350.77,7.6,5.4,0.022,635433.1,635433.1,30757,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753851,1743201.00
03/17/2017 08:30,2,0.154,ACTIVE,211.48,335.74,59.965,1489753804,"274151322000054","219011344069620",27.83,4.50,0,296.96,348.96,4.3,2.3,0.013,873791.7,873791.7,30113,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753852,1743202.00
03/17/2017 08:30,2,0.248,ALERT,212.38,336.94,59.975,1489753804,"201051344000867","219011344069620",28.92,3.70,0,297.26,341.45,7.3,5.1,0.022,632367.4,632367.4,30719,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753853,1743203.00
03/17/2017 08:30,2,0.303,ALERT,211.48,336.04,60.002,1489753804,"201051344001093","219011344069620",28.73,3.30,0,296.96,342.35,8.8,6.6,0.013,634142.9,634142.9,30579,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753855,1743204.00
03/17/2017 08:30,2,0.189,ALERT,211.93,337.54,59.970,1489753804,"201051344000900","219011344069620",27.93,2.50,0,297.87,342.95,5.4,3.3,0.018,653396.3,653396.3,30067,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753857,1743205.00
03/17/2017 08:30,2,0.258,ALERT,212.16,336.94,59.970,1489753804,"201051344000648","219011344069620",29.94,2.00,0,297.26,342.65,7.9,5.7,0.022,643050.0,643050.0,30136,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753859,1743206.00
03/17/2017 08:30,2,0.256,ALERT,212.16,336.94,59.986,1489753804,"201051344000569","219011344069620",29.52,3.00,0,298.47,341.45,7.7,5.5,0.018,655396.3,655396.3,30051,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753861,1743207.00
03/17/2017 08:30,2,0.246,ALERT,211.93,336.64,59.965,1489753804,"201051344000983","219011344069620",29.06,3.30,0,297.87,340.55,7.2,5.1,0.018,646278.8,646278.8,30241,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753862,1743208.00
03/17/2017 08:30,2,0.242,ALERT,212.16,337.24,59.975,1489753804,"201051344001158","219011344069620",28.73,2.00,0,297.26,341.15,7.1,4.9,0.018,632496.3,632496.3,30592,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753864,1743209.00
03/17/2017 08:30,2,0.277,ALERT,212.61,338.74,59.965,1489753804,"201051344000576","219011344069620",28.43,2.50,0,298.17,342.95,8.0,5.8,0.018,646199.7,646199.7,30117,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753866,1743210.00
03/17/2017 08:30,2,0.170,ALERT,211.48,336.94,59.965,1489753804,"274151322000087","219011344069620",27.31,4.50,0,295.76,350.17,4.7,2.6,0.013,845318.2,845318.2,30474,0,0,0,L,1151911521,0,121.55,121.78,0002,4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489753868,1743211.00
03/17/2017 08:45,2,0.297,ACTIVE,212.83,339.04,59.970,1489754704,"201051344000645","219011344069620",29.42,3.70,0,332.73,343.25,8.9,6.7,0.031,645383.1,645383.1,30159,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754705,1743212.00
03/17/2017 08:45,2,0.213,ACTIVE,211.93,336.04,59.970,1489754704,"274151322000085","219011344069620",28.13,4.50,0,333.33,339.95,6.1,3.9,0.018,871442.1,871442.1,30171,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754706,1743213.00
03/17/2017 08:45,2,0.316,ACTIVE,212.83,339.95,59.975,1489754704,"201051344000633","219011344069620",29.32,3.30,0,330.33,350.47,9.4,7.2,0.027,631879.9,631879.9,30696,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754707,1743214.00
03/17/2017 08:45,2,0.324,ACTIVE,212.38,338.44,59.975,1489754704,"201051344000469","219011344069620",29.74,2.50,0,330.33,342.95,9.8,7.6,0.040,634536.0,634536.0,30657,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754708,1743215.00
03/17/2017 08:45,2,0.320,ACTIVE,211.25,335.74,59.981,1489754704,"201051344000646","219011344069620",28.57,3.30,0,329.43,341.75,9.2,7.0,0.040,628649.5,628649.5,30560,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754709,1743216.00
03/17/2017 08:45,2,0.213,ACTIVE,211.48,335.74,59.970,1489754704,"274151322000052","219011344069620",30.59,4.50,0,332.43,340.85,6.5,4.4,0.018,901860.6,901860.6,29941,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754710,1743217.00
03/17/2017 08:45,2,0.312,ACTIVE,211.70,336.64,59.970,1489754704,"201051344000585","219011344069620",29.84,3.30,0,330.03,341.15,9.5,7.2,0.040,639061.4,639061.4,30719,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754710,1743218.00
03/17/2017 08:45,2,0.303,ACTIVE,211.03,335.44,59.975,1489754704,"201051344001230","219011344069620",29.64,3.00,0,328.82,339.65,9.2,6.9,0.031,632898.3,632898.3,30433,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754711,1743219.00
03/17/2017 08:45,2,0.328,ACTIVE,211.70,336.04,59.970,1489754704,"201051344000582","219011344069620",28.90,3.00,0,330.33,340.55,9.7,7.4,0.035,623022.4,623022.4,30632,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754712,1743220.00
03/17/2017 08:45,2,0.336,ACTIVE,211.03,335.74,59.970,1489754704,"201051344000955","219011344069620",30.08,3.30,0,329.73,340.55,10.3,8.0,0.035,640945.6,640945.6,30520,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754713,1743221.00
03/17/2017 08:45,2,0.139,ACTIVE,211.93,337.24,59.965,1489754704,"274151322000094","219011344069620",30.75,3.30,0,327.92,345.96,4.3,2.2,0.022,736402.6,736402.6,31202,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754714,1743222.00
03/17/2017 08:45,2,0.320,ACTIVE,212.38,337.84,59.975,1489754704,"201051344000579","219011344069620",31.05,3.70,0,333.03,343.25,10.1,7.8,0.035,651998.7,651998.7,30487,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754715,1743223.00
03/17/2017 08:45,2,0.338,ACTIVE,211.25,335.14,59.944,1489754704,"201051344000890","219011344069620",29.88,3.30,0,328.82,343.55,10.3,8.0,0.044,634820.0,634820.0,30644,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754716,1743224.00
03/17/2017 08:45,2,0.326,ACTIVE,211.48,336.34,59.975,1489754704,"201051344000438","219011344069620",30.51,3.00,0,330.33,341.15,10.1,7.8,0.035,637751.8,637751.8,30608,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754717,1743225.00
03/17/2017 08:45,2,0.385,ACTIVE,211.70,335.74,59.975,1489754704,"201051344000417","219011344069620",18.83,3.00,0,296.66,338.44,7.4,5.2,0.022,610929.1,610929.1,30914,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754718,1743226.00
03/17/2017 08:45,2,0.223,ACTIVE,211.93,338.44,59.975,1489754704,"274151322000083","219011344069620",28.21,4.00,0,333.63,340.85,6.4,4.2,0.031,892841.6,892841.6,29996,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754719,1743227.00
03/17/2017 08:45,2,0.236,ACTIVE,212.38,338.14,59.981,1489754704,"274151322000076","219011344069620",28.88,4.50,0,334.24,341.15,6.9,4.7,0.027,951255.2,951255.2,30104,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754719,1743228.00
03/17/2017 08:45,2,0.244,ACTIVE,212.38,345.96,59.986,1489754704,"201051344000868","219011344069620",32.03,3.30,0,331.53,348.36,8.0,5.8,0.022,633193.9,633193.9,30690,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754720,1743229.00
03/17/2017 08:45,2,0.176,ACTIVE,211.93,341.15,59.975,1489754704,"274151322000095","219011344069620",31.51,3.70,0,333.33,342.35,5.7,3.6,0.022,942252.4,942252.4,30221,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754721,1743230.00
03/17/2017 08:45,2,0.299,ACTIVE,212.16,339.04,59.981,1489754704,"201051344000988","219011344069620",18.89,3.30,0,296.06,341.75,5.8,3.6,0.027,585788.4,585788.4,30723,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754722,1743231.00
03/17/2017 08:45,2,0.311,ACTIVE,211.25,334.84,59.981,1489754704,"201051344001025","219011344069620",30.24,3.00,0,330.03,340.25,9.6,7.3,0.040,636686.5,636686.5,30808,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754723,1743232.00
03/17/2017 08:45,2,0.330,ACTIVE,212.16,337.84,59.975,1489754704,"201051344000458","219011344069620",28.82,4.50,0,331.53,341.75,9.7,7.4,0.040,645355.2,645355.2,30314,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754724,1743233.00
03/17/2017 08:45,2,0.287,ACTIVE,212.83,339.65,59.986,1489754704,"201051344000853","219011344069620",30.85,3.30,0,332.43,343.85,9.0,6.7,0.031,645583.3,645583.3,30157,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754725,1743234.00
03/17/2017 08:45,2,0.295,ACTIVE,211.70,337.24,59.986,1489754704,"201051344000685","219011344069620",30.81,3.30,0,330.03,341.75,9.2,7.0,0.044,638001.0,638001.0,30490,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754726,1743235.00
03/17/2017 08:45,2,0.299,ACTIVE,211.48,336.34,59.996,1489754704,"201051344000917","219011344069620",30.04,4.00,0,329.13,340.55,9.1,6.9,0.040,634500.5,634500.5,30486,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754727,1743236.00
03/17/2017 08:45,2,0.221,ACTIVE,211.48,349.56,59.991,1489754704,"201051344001145","219011344069620",32.46,3.00,0,330.63,351.67,7.3,5.1,0.022,642440.2,642440.2,30327,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754728,1743237.00
03/17/2017 08:45,2,0.330,ACTIVE,211.48,336.04,59.991,1489754704,"201051344000651","219011344069620",30.10,2.50,0,331.23,340.55,10.1,7.8,0.035,631016.2,631016.2,30691,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754728,1743238.00
03/17/2017 08:45,2,0.201,ACTIVE,211.25,336.64,59.975,1489754704,"274151322000088","219011344069620",27.99,5.00,0,332.73,340.25,5.7,3.6,0.031,855294.6,855294.6,30214,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754729,1743239.00
03/17/2017 08:45,2,0.158,ACTIVE,212.38,338.14,60.012,1489754704,"274151322000068","219011344069620",31.13,5.00,0,334.24,341.15,5.1,3.0,0.022,736704.8,736704.8,31131,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754730,1743240.00
03/17/2017 08:45,2,0.281,ACTIVE,211.03,338.44,59.991,1489754704,"201051344001135","219011344069620",31.29,3.30,0,329.43,343.55,8.9,6.7,0.035,626914.6,626914.6,30709,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754731,1743241.00
03/17/2017 08:45,2,0.318,ACTIVE,211.93,338.14,59.996,1489754704,"201051344000594","219011344069620",29.98,3.30,0,330.93,342.35,9.7,7.4,0.040,647075.0,647075.0,30564,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754732,1743242.00
03/17/2017 08:45,2,0.324,ACTIVE,211.48,335.74,59.986,1489754704,"201051344001203","219011344069620",28.55,3.00,0,331.53,341.15,9.4,7.2,0.040,635434.5,635434.5,30758,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754733,1743243.00
03/17/2017 08:45,2,0.225,ACTIVE,211.70,337.54,59.996,1489754704,"274151322000054","219011344069620",27.37,5.50,0,332.43,340.25,6.2,4.1,0.031,873792.3,873792.3,30114,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754734,1743244.00
03/17/2017 08:45,2,0.311,ACTIVE,212.61,337.84,59.991,1489754704,"201051344000867","219011344069620",29.20,4.00,0,332.13,342.95,9.2,7.0,0.035,632368.7,632368.7,30721,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754735,1743245.00
03/17/2017 08:45,2,0.355,ACTIVE,211.48,336.34,60.002,1489754704,"201051344001093","219011344069620",29.92,4.00,0,329.73,341.45,10.8,8.5,0.044,634144.6,634144.6,30581,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754736,1743246.00
03/17/2017 08:45,2,0.254,ACTIVE,212.16,338.44,59.986,1489754704,"201051344000900","219011344069620",28.61,3.30,0,330.93,342.95,7.4,5.2,0.035,653397.2,653397.2,30069,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754737,1743247.00
03/17/2017 08:45,2,0.328,ACTIVE,212.38,338.44,59.991,1489754704,"201051344000648","219011344069620",29.40,2.50,0,332.43,343.25,9.8,7.5,0.040,643051.5,643051.5,30138,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754738,1743248.00
03/17/2017 08:45,2,0.312,ACTIVE,212.16,338.14,59.996,1489754704,"201051344000569","219011344069620",30.24,3.30,0,331.83,342.35,9.6,7.4,0.035,655397.8,655397.8,30053,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754739,1743249.00
03/17/2017 08:45,2,0.297,ACTIVE,212.16,337.84,60.018,1489754704,"201051344000983","219011344069620",30.28,3.70,0,331.23,342.05,9.1,6.9,0.040,646280.1,646280.1,30243,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754740,1743250.00
03/17/2017 08:45,2,0.299,ACTIVE,212.38,338.44,60.007,1489754704,"201051344001158","219011344069620",29.32,2.50,0,331.53,342.95,8.9,6.7,0.044,632497.6,632497.6,30594,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754741,1743251.00
03/17/2017 08:45,2,0.318,ACTIVE,212.61,339.34,59.996,1489754704,"201051344000576","219011344069620",30.30,3.00,0,332.43,343.25,9.8,7.6,0.031,646201.2,646201.2,30119,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754742,1743252.00
03/17/2017 08:45,2,0.227,ACTIVE,212.16,337.84,59.996,1489754704,"274151322000087","219011344069620",28.43,5.50,0,333.03,340.55,6.5,4.3,0.018,845319.0,845319.0,30476,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489754743,1743253.00
03/17/2017 09:00,2,0.379,ACTIVE,213.06,339.65,59.986,1489755603,"201051344000645","219011344069620",29.68,4.00,0,333.03,345.36,11.4,9.1,0.057,645385.1,645385.1,30160,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755605,1743254.00
03/17/2017 09:00,2,0.297,ACTIVE,211.93,337.54,59.991,1489755603,"274151322000085","219011344069620",28.03,5.50,0,333.63,341.15,8.4,6.2,0.044,871443.4,871443.4,30172,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755605,1743255.00
03/17/2017 09:00,2,0.396,ACTIVE,213.06,340.85,59.991,1489755603,"201051344000633","219011344069620",29.68,3.70,0,332.43,345.36,11.9,9.6,0.057,631882.0,631882.0,30697,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755606,1743256.00
03/17/2017 09:00,2,0.416,ACTIVE,212.61,338.74,59.996,1489755603,"201051344000469","219011344069620",28.71,3.00,0,331.53,344.76,12.1,9.8,0.057,634538.2,634538.2,30658,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755607,1743257.00
03/17/2017 09:00,2,0.406,ACTIVE,211.70,337.54,60.002,1489755603,"201051344000646","219011344069620",29.48,3.70,0,329.43,342.35,12.2,9.8,0.062,628651.6,628651.6,30561,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755609,1743258.00
03/17/2017 09:00,2,0.238,ACTIVE,211.70,345.96,59.996,1489755603,"274151322000052","219011344069620",32.10,6.00,0,333.03,349.86,7.8,5.6,0.035,901861.9,901861.9,29942,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755610,1743259.00
03/17/2017 09:00,2,0.398,ACTIVE,212.16,337.54,59.991,1489755603,"201051344000585","219011344069620",30.45,4.00,0,330.03,342.65,12.2,9.9,0.062,639063.6,639063.6,30720,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755611,1743260.00
03/17/2017 09:00,2,0.398,ACTIVE,211.93,337.24,59.991,1489755603,"201051344001230","219011344069620",28.84,3.70,0,328.52,341.45,11.7,9.4,0.062,632900.3,632900.3,30434,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755611,1743261.00
03/17/2017 09:00,2,0.416,ACTIVE,212.38,337.84,59.954,1489755603,"201051344000582","219011344069620",29.20,3.30,0,330.33,343.25,12.3,10.0,0.062,623024.7,623024.7,30633,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755612,1743262.00
03/17/2017 09:00,2,0.434,ACTIVE,211.48,336.94,59.996,1489755603,"201051344000955","219011344069620",29.58,3.70,0,328.82,341.75,13.0,10.7,0.062,640948.0,640948.0,30521,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755613,1743263.00
03/17/2017 09:00,2,0.191,ACTIVE,211.48,389.54,59.986,1489755603,"274151322000094","219011344069620",36.60,4.50,0,333.93,391.34,7.1,5.0,0.035,736403.5,736403.5,31203,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755614,1743264.00
03/17/2017 09:00,2,0.418,ACTIVE,212.61,338.74,60.034,1489755603,"201051344000579","219011344069620",30.14,3.70,0,332.13,344.15,12.8,10.4,0.057,652001.0,652001.0,30488,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755615,1743265.00
03/17/2017 09:00,2,0.432,ACTIVE,211.70,336.64,59.996,1489755603,"201051344000890","219011344069620",29.64,3.70,0,330.03,342.65,13.0,10.7,0.062,634822.4,634822.4,30645,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755616,1743266.00
03/17/2017 09:00,2,0.430,ACTIVE,211.93,337.54,60.007,1489755603,"201051344000438","219011344069620",29.50,3.30,0,330.63,344.15,12.9,10.5,0.057,637754.1,637754.1,30609,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755617,1743267.00
03/17/2017 09:00,2,0.457,ACTIVE,212.16,337.24,59.991,1489755603,"201051344000417","219011344069620",19.62,3.30,0,329.73,340.85,9.1,6.9,0.040,610930.7,610930.7,30915,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755618,1743268.00
03/17/2017 09:00,2,0.293,ACTIVE,211.93,335.44,60.023,1489755603,"274151322000083","219011344069620",29.38,5.00,0,333.03,341.45,8.7,6.5,0.035,892843.0,892843.0,29997,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755619,1743269.00
03/17/2017 09:00,2,0.311,ACTIVE,212.61,338.74,59.991,1489755603,"274151322000076","219011344069620",30.24,5.50,0,334.24,342.05,9.5,7.3,0.053,951256.7,951256.7,30105,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755620,1743270.00
03/17/2017 09:00,2,0.252,ACTIVE,212.61,356.18,59.996,1489755603,"201051344000868","219011344069620",33.12,3.70,0,332.73,360.08,8.5,6.3,0.022,633195.4,633195.4,30691,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755621,1743271.00
03/17/2017 09:00,2,0.305,ACTIVE,211.93,338.44,59.991,1489755603,"274151322000095","219011344069620",29.48,4.00,0,333.03,350.17,9.1,6.9,0.049,942253.8,942253.8,30222,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755622,1743272.00
03/17/2017 09:00,2,0.371,ACTIVE,212.38,339.04,59.996,1489755603,"201051344000988","219011344069620",19.80,3.70,0,331.23,344.15,7.5,5.3,0.040,585789.6,585789.6,30724,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755623,1743273.00
03/17/2017 09:00,2,0.410,ACTIVE,211.93,336.34,60.044,1489755603,"201051344001025","219011344069620",29.92,3.30,0,329.73,343.25,12.4,10.1,0.066,636688.7,636688.7,30809,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755623,1743274.00
03/17/2017 09:00,2,0.406,ACTIVE,212.61,338.14,59.996,1489755603,"201051344000458","219011344069620",29.54,5.00,0,332.13,343.85,12.2,9.9,0.062,645357.4,645357.4,30315,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755624,1743275.00
03/17/2017 09:00,2,0.387,ACTIVE,213.06,340.25,59.991,1489755603,"201051344000853","219011344069620",29.24,3.70,0,333.63,345.36,11.5,9.2,0.057,645585.4,645585.4,30158,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755625,1743276.00
03/17/2017 09:00,2,0.408,ACTIVE,212.38,339.04,59.970,1489755603,"201051344000685","219011344069620",29.58,3.30,0,329.73,342.95,12.3,9.9,0.062,638003.1,638003.1,30491,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755626,1743277.00
03/17/2017 09:00,2,0.400,ACTIVE,212.38,338.44,59.991,1489755603,"201051344000917","219011344069620",29.30,5.00,0,329.13,345.96,11.9,9.6,0.066,634502.6,634502.6,30487,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755627,1743278.00
03/17/2017 09:00,2,0.225,ACTIVE,212.38,360.08,59.959,1489755603,"201051344001145","219011344069620",33.56,3.30,0,332.73,366.10,7.7,5.5,0.027,642441.5,642441.5,30328,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755628,1743279.00
03/17/2017 09:00,2,0.430,ACTIVE,212.16,337.84,59.996,1489755603,"201051344000651","219011344069620",29.34,3.00,0,329.73,342.95,12.8,10.4,0.062,631018.5,631018.5,30692,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755629,1743280.00
03/17/2017 09:00,2,0.281,ACTIVE,211.48,335.44,60.028,1489755603,"274151322000088","219011344069620",27.93,6.00,0,332.43,340.55,8.0,5.8,0.035,855295.9,855295.9,30215,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755630,1743281.00
03/17/2017 09:00,2,0.207,ACTIVE,212.61,399.46,59.996,1489755603,"274151322000068","219011344069620",37.77,6.70,0,335.44,402.77,8.0,5.8,0.027,736705.9,736705.9,31132,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755631,1743282.00
03/17/2017 09:00,2,0.391,ACTIVE,211.93,336.04,59.991,1489755603,"201051344001135","219011344069620",30.28,3.70,0,330.93,342.65,12.0,9.7,0.066,626916.7,626916.7,30710,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755631,1743283.00
03/17/2017 09:00,2,0.396,ACTIVE,212.38,337.84,59.986,1489755603,"201051344000594","219011344069620",30.28,3.70,0,331.23,342.95,12.2,9.8,0.062,647077.2,647077.2,30565,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755632,1743284.00
03/17/2017 09:00,2,0.398,ACTIVE,212.16,336.94,59.996,1489755603,"201051344001203","219011344069620",30.02,3.30,0,331.23,343.55,12.2,9.9,0.066,635436.7,635436.7,30759,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755633,1743285.00
03/17/2017 09:00,2,0.301,ACTIVE,211.70,336.64,60.002,1489755603,"274151322000054","219011344069620",27.95,6.30,0,332.43,341.45,8.5,6.3,0.044,873793.7,873793.7,30115,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755634,1743286.00
03/17/2017 09:00,2,0.383,ACTIVE,212.83,338.14,59.996,1489755603,"201051344000867","219011344069620",29.72,4.50,0,332.43,343.85,11.6,9.3,0.057,632370.8,632370.8,30722,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755635,1743287.00
03/17/2017 09:00,2,0.438,ACTIVE,211.93,337.84,60.007,1489755603,"201051344001093","219011344069620",30.32,4.50,0,329.43,343.25,13.4,11.1,0.057,634147.1,634147.1,30582,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755636,1743288.00
03/17/2017 09:00,2,0.318,ACTIVE,212.61,339.95,60.002,1489755603,"201051344000900","219011344069620",29.94,3.70,0,332.43,344.15,9.7,7.5,0.057,653398.9,653398.9,30070,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755637,1743289.00
03/17/2017 09:00,2,0.406,ACTIVE,212.83,338.74,59.996,1489755603,"201051344000648","219011344069620",29.32,3.00,0,334.24,344.15,12.1,9.8,0.062,643053.7,643053.7,30139,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755638,1743290.00
03/17/2017 09:00,2,0.400,ACTIVE,212.83,338.74,59.996,1489755603,"201051344000569","219011344069620",29.56,4.00,0,332.73,344.76,12.0,9.7,0.057,655399.9,655399.9,30054,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755639,1743291.00
03/17/2017 09:00,2,0.379,ACTIVE,212.83,339.04,59.996,1489755603,"201051344000983","219011344069620",29.76,4.00,0,331.83,343.55,11.5,9.1,0.062,646282.1,646282.1,30244,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755640,1743292.00
03/17/2017 09:00,2,0.369,ACTIVE,212.83,338.44,60.018,1489755603,"201051344001158","219011344069620",29.90,3.00,0,332.13,344.76,11.2,8.9,0.062,632499.6,632499.6,30595,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755641,1743293.00
03/17/2017 09:00,2,0.404,ACTIVE,213.06,339.65,59.991,1489755603,"201051344000576","219011344069620",29.34,3.30,0,333.03,345.66,12.1,9.7,0.053,646203.4,646203.4,30120,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755641,1743294.00
03/17/2017 09:00,2,0.314,ACTIVE,211.93,338.14,59.991,1489755603,"274151322000087","219011344069620",27.77,6.30,0,333.03,341.45,8.8,6.6,0.040,845320.4,845320.4,30477,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489755642,1743295.00
03/17/2017 09:15,2,0.367,ACTIVE,212.38,338.14,59.954,1489756503,"201051344000645","219011344069620",29.54,4.50,0,333.93,345.36,11.0,8.7,0.049,645387.3,645387.3,30161,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756504,1743296.00
03/17/2017 09:15,2,0.277,ACTIVE,211.03,337.54,59.959,1489756503,"274151322000085","219011344069620",28.86,6.00,0,333.63,341.45,8.1,5.9,0.049,871444.9,871444.9,30173,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756505,1743297.00
03/17/2017 09:15,2,0.377,ACTIVE,212.61,340.55,59.970,1489756503,"201051344000633","219011344069620",29.98,3.70,0,332.73,347.76,11.5,9.2,0.057,631884.4,631884.4,30698,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756506,1743298.00
03/17/2017 09:15,2,0.385,ACTIVE,211.93,337.54,59.965,1489756503,"201051344000469","219011344069620",30.08,3.30,0,331.23,345.96,11.8,9.4,0.062,634540.6,634540.6,30659,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756507,1743299.00
03/17/2017 09:15,2,0.393,ACTIVE,211.48,336.34,59.965,1489756503,"201051344000646","219011344069620",28.90,3.70,0,330.93,343.85,11.6,9.2,0.057,628654.0,628654.0,30562,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756508,1743300.00
03/17/2017 09:15,2,0.232,ACTIVE,210.80,344.15,59.938,1489756503,"274151322000052","219011344069620",31.89,6.30,0,333.03,350.77,7.5,5.4,0.027,901863.2,901863.2,29943,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756509,1743301.00
03/17/2017 09:15,2,0.387,ACTIVE,211.70,337.24,60.007,1489756503,"201051344000585","219011344069620",30.06,4.00,0,330.63,344.76,11.8,9.5,0.062,639066.0,639066.0,30721,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756510,1743302.00
03/17/2017 09:15,2,0.371,ACTIVE,211.70,335.74,60.002,1489756503,"201051344001230","219011344069620",30.02,3.70,0,329.73,342.95,11.3,9.0,0.062,632902.6,632902.6,30435,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756511,1743303.00
03/17/2017 09:15,2,0.402,ACTIVE,212.16,336.94,59.965,1489756503,"201051344000582","219011344069620",29.24,3.30,0,331.23,344.76,12.0,9.6,0.057,623027.1,623027.1,30634,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756511,1743304.00
03/17/2017 09:15,2,0.406,ACTIVE,211.25,335.44,59.965,1489756503,"201051344000955","219011344069620",30.18,4.00,0,330.63,342.95,12.5,10.1,0.066,640950.6,640950.6,30522,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756512,1743305.00
03/17/2017 09:15,2,0.180,ACTIVE,211.25,375.71,59.954,1489756503,"274151322000094","219011344069620",35.25,6.00,0,334.54,395.85,6.5,4.3,0.031,736404.6,736404.6,31204,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756513,1743306.00
03/17/2017 09:15,2,0.371,ACTIVE,212.16,343.25,59.975,1489756503,"201051344000579","219011344069620",31.71,4.00,0,332.73,349.86,11.9,9.6,0.049,652003.5,652003.5,30489,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756514,1743307.00
03/17/2017 09:15,2,0.408,ACTIVE,211.25,335.74,59.965,1489756503,"201051344000890","219011344069620",30.14,3.70,0,329.43,344.15,12.5,10.2,0.057,634825.0,634825.0,30646,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756515,1743308.00
03/17/2017 09:15,2,0.396,ACTIVE,211.70,336.34,59.996,1489756503,"201051344000438","219011344069620",30.55,3.30,0,331.83,347.46,12.3,10.0,0.057,637756.6,637756.6,30610,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756516,1743309.00
03/17/2017 09:15,2,0.457,ACTIVE,211.70,336.34,59.959,1489756503,"201051344000417","219011344069620",19.44,3.70,0,331.23,342.65,9.0,6.8,0.035,610932.4,610932.4,30916,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756517,1743310.00
03/17/2017 09:15,2,0.277,ACTIVE,211.48,336.64,59.959,1489756503,"274151322000083","219011344069620",29.30,5.50,0,333.03,342.05,8.3,6.1,0.031,892844.5,892844.5,29998,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756518,1743311.00
03/17/2017 09:15,2,0.295,ACTIVE,211.93,337.54,59.965,1489756503,"274151322000076","219011344069620",30.00,6.00,0,334.54,342.35,9.0,6.7,0.049,951258.4,951258.4,30106,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756519,1743312.00
03/17/2017 09:15,2,0.359,ACTIVE,211.93,337.84,59.965,1489756503,"201051344000868","219011344069620",30.14,4.00,0,333.63,361.89,11.0,8.7,0.053,633197.5,633197.5,30692,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756520,1743313.00
03/17/2017 09:15,2,0.289,ACTIVE,211.25,336.64,59.928,1489756503,"274151322000095","219011344069620",29.28,4.50,0,332.43,341.15,8.6,6.4,0.044,942255.5,942255.5,30223,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756520,1743314.00
03/17/2017 09:15,2,0.367,ACTIVE,211.70,337.84,59.965,1489756503,"201051344000988","219011344069620",19.24,3.70,0,331.23,344.76,7.2,5.0,0.031,585790.8,585790.8,30725,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756521,1743315.00
03/17/2017 09:15,2,0.396,ACTIVE,211.03,334.84,59.944,1489756503,"201051344001025","219011344069620",29.54,3.70,0,330.03,343.55,11.9,9.6,0.062,636691.2,636691.2,30810,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756522,1743316.00
03/17/2017 09:15,2,0.393,ACTIVE,211.70,337.24,60.012,1489756503,"201051344000458","219011344069620",29.22,5.50,0,332.73,345.06,11.7,9.4,0.053,645359.7,645359.7,30316,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756523,1743317.00
03/17/2017 09:15,2,0.361,ACTIVE,212.38,338.44,59.965,1489756503,"201051344000853","219011344069620",30.34,3.70,0,333.63,346.86,11.1,8.8,0.057,645587.6,645587.6,30159,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756524,1743318.00
03/17/2017 09:15,2,0.391,ACTIVE,211.70,337.54,60.002,1489756503,"201051344000685","219011344069620",29.46,3.70,0,331.23,345.36,11.7,9.4,0.062,638005.5,638005.5,30492,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756525,1743319.00
03/17/2017 09:15,2,0.383,ACTIVE,211.48,336.94,59.970,1489756503,"201051344000917","219011344069620",28.96,5.00,0,330.03,344.45,11.3,9.0,0.062,634504.9,634504.9,30488,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756526,1743320.00
03/17/2017 09:15,2,0.225,ACTIVE,211.70,358.58,59.933,1489756503,"201051344001145","219011344069620",33.40,3.70,0,333.33,367.00,7.7,5.5,0.027,642442.9,642442.9,30329,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756527,1743321.00
03/17/2017 09:15,2,0.410,ACTIVE,211.48,336.94,59.970,1489756503,"201051344000651","219011344069620",29.36,3.30,0,331.83,344.15,12.2,9.9,0.057,631021.0,631021.0,30693,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756528,1743322.00
03/17/2017 09:15,2,0.270,ACTIVE,210.80,336.34,59.933,1489756503,"274151322000088","219011344069620",27.77,6.00,0,332.43,340.85,7.6,5.4,0.031,855297.2,855297.2,30216,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756529,1743323.00
03/17/2017 09:15,2,0.199,ACTIVE,211.93,387.74,59.965,1489756503,"274151322000068","219011344069620",36.50,7.30,0,335.14,405.77,7.4,5.2,0.027,736707.2,736707.2,31133,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756530,1743324.00
03/17/2017 09:15,2,0.377,ACTIVE,211.03,335.44,59.959,1489756503,"201051344001135","219011344069620",30.18,4.00,0,330.03,342.65,11.5,9.2,0.057,626919.0,626919.0,30711,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756531,1743325.00
03/17/2017 09:15,2,0.377,ACTIVE,211.48,336.94,60.002,1489756503,"201051344000594","219011344069620",30.24,4.00,0,330.63,345.66,11.6,9.2,0.062,647079.5,647079.5,30566,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756532,1743326.00
03/17/2017 09:15,2,0.371,ACTIVE,211.48,335.44,59.965,1489756503,"201051344001203","219011344069620",30.49,3.70,0,330.93,345.36,11.4,9.1,0.057,635439.0,635439.0,30760,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756533,1743327.00
03/17/2017 09:15,2,0.279,ACTIVE,211.03,337.54,59.970,1489756503,"274151322000054","219011344069620",28.82,6.70,0,332.13,341.45,8.2,6.0,0.044,873795.2,873795.2,30116,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756534,1743328.00
03/17/2017 09:15,2,0.373,ACTIVE,212.16,336.94,59.970,1489756503,"201051344000867","219011344069620",29.26,5.00,0,332.13,345.36,11.1,8.8,0.057,632373.0,632373.0,30723,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756534,1743329.00
03/17/2017 09:15,2,0.432,ACTIVE,211.25,336.64,59.954,1489756503,"201051344001093","219011344069620",29.28,5.00,0,330.63,344.15,12.8,10.5,0.057,634149.8,634149.8,30583,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756535,1743330.00
03/17/2017 09:15,2,0.305,ACTIVE,211.70,338.14,59.965,1489756503,"201051344000900","219011344069620",29.98,3.70,0,332.13,345.66,9.3,7.1,0.057,653400.6,653400.6,30071,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756536,1743331.00
03/17/2017 09:15,2,0.387,ACTIVE,211.93,337.24,59.965,1489756503,"201051344000648","219011344069620",29.68,3.30,0,332.73,345.66,11.7,9.4,0.062,643056.1,643056.1,30140,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756537,1743332.00
03/17/2017 09:15,2,0.385,ACTIVE,211.70,337.54,59.970,1489756503,"201051344000569","219011344069620",29.64,4.00,0,333.03,345.06,11.6,9.3,0.062,655402.3,655402.3,30055,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756538,1743333.00
03/17/2017 09:15,2,0.367,ACTIVE,211.93,336.94,59.954,1489756503,"201051344000983","219011344069620",29.40,4.00,0,331.53,344.76,11.0,8.7,0.062,646284.3,646284.3,30245,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756539,1743334.00
