ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 09:15,2,0.359,ACTIVE,211.93,337.54,59.959,1489756503,"201051344001158","219011344069620",29.68,3.30,0,332.43,345.06,10.8,8.5,0.053,632501.7,632501.7,30596,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756540,1743335.00
03/17/2017 09:15,2,0.375,ACTIVE,212.38,339.04,59.965,1489756503,"201051344000576","219011344069620",30.32,3.70,0,333.33,345.96,11.6,9.3,0.049,646205.7,646205.7,30121,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756541,1743336.00
03/17/2017 09:15,2,0.297,ACTIVE,211.25,335.44,59.986,1489756503,"274151322000087","219011344069620",27.77,7.00,0,332.73,341.75,8.4,6.2,0.044,845321.9,845321.9,30478,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489756542,1743337.00
03/17/2017 09:30,2,0.568,ACTIVE,212.38,339.95,60.023,1489757403,"201051344000645","219011344069620",29.96,4.50,0,332.43,347.46,17.3,14.7,0.110,645390.3,645390.3,30162,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757404,1743338.00
03/17/2017 09:30,2,0.480,ACTIVE,211.70,339.04,60.002,1489757403,"274151322000085","219011344069620",29.56,6.30,0,333.33,344.15,14.4,12.0,0.080,871447.2,871447.2,30174,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757405,1743339.00
03/17/2017 09:30,2,0.574,ACTIVE,212.38,340.85,60.018,1489757403,"201051344000633","219011344069620",30.55,4.00,0,331.83,350.47,17.8,15.3,0.110,631887.5,631887.5,30699,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757406,1743340.00
03/17/2017 09:30,2,0.586,ACTIVE,212.16,339.34,60.018,1489757403,"201051344000469","219011344069620",30.55,3.30,0,330.93,352.27,18.1,15.6,0.115,634543.9,634543.9,30660,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757407,1743341.00
03/17/2017 09:30,2,0.594,ACTIVE,211.48,339.04,60.007,1489757403,"201051344000646","219011344069620",29.36,4.00,0,329.13,349.26,17.7,15.2,0.115,628657.2,628657.2,30563,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757408,1743342.00
03/17/2017 09:30,2,0.510,ACTIVE,211.03,337.54,60.012,1489757403,"274151322000052","219011344069620",29.46,7.00,0,332.13,372.11,15.2,12.8,0.088,901865.0,901865.0,29944,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757409,1743343.00
03/17/2017 09:30,2,0.596,ACTIVE,211.70,339.65,60.018,1489757403,"201051344000585","219011344069620",30.55,4.50,0,329.73,350.47,18.5,15.9,0.119,639069.2,639069.2,30722,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757410,1743344.00
03/17/2017 09:30,2,0.586,ACTIVE,211.48,338.44,60.012,1489757403,"201051344001230","219011344069620",29.98,3.70,0,328.52,351.67,17.8,15.3,0.110,632905.7,632905.7,30436,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757410,1743345.00
03/17/2017 09:30,2,0.596,ACTIVE,211.93,339.34,59.970,1489757403,"201051344000582","219011344069620",30.36,3.70,0,330.03,349.56,18.3,15.8,0.110,623030.4,623030.4,30635,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757411,1743346.00
03/17/2017 09:30,2,0.609,ACTIVE,211.25,338.44,60.039,1489757403,"201051344000955","219011344069620",30.77,4.50,0,329.43,351.37,19.0,16.4,0.119,640954.0,640954.0,30523,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757412,1743347.00
03/17/2017 09:30,2,0.309,ACTIVE,211.70,421.70,60.012,1489757403,"274151322000094","219011344069620",39.96,6.70,0,333.93,434.33,12.6,10.2,0.071,736406.5,736406.5,31205,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757413,1743348.00
03/17/2017 09:30,2,0.596,ACTIVE,211.93,339.34,60.007,1489757403,"201051344000579","219011344069620",30.79,4.00,0,332.43,354.67,18.6,16.0,0.115,652006.9,652006.9,30490,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757414,1743349.00
03/17/2017 09:30,2,0.604,ACTIVE,211.25,339.34,60.007,1489757403,"201051344000890","219011344069620",31.07,3.70,0,329.73,352.27,19.0,16.4,0.115,634828.4,634828.4,30647,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757415,1743350.00
03/17/2017 09:30,2,0.605,ACTIVE,211.70,339.34,59.986,1489757403,"201051344000438","219011344069620",30.59,3.70,0,330.33,355.88,18.8,16.2,0.115,637760.0,637760.0,30611,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757416,1743351.00
03/17/2017 09:30,2,0.613,ACTIVE,211.70,337.54,60.007,1489757403,"201051344000417","219011344069620",20.30,3.70,0,329.43,343.25,12.6,10.3,0.071,610934.5,610934.5,30917,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757417,1743352.00
03/17/2017 09:30,2,0.477,ACTIVE,211.70,338.74,59.991,1489757403,"274151322000083","219011344069620",29.98,6.00,0,332.13,344.15,14.5,12.1,0.088,892846.9,892846.9,29999,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757418,1743353.00
03/17/2017 09:30,2,0.512,ACTIVE,211.93,338.74,59.996,1489757403,"274151322000076","219011344069620",30.30,6.30,0,333.93,345.06,15.7,13.2,0.097,951261.0,951261.0,30107,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757419,1743354.00
03/17/2017 09:30,2,0.561,ACTIVE,211.93,339.34,60.007,1489757403,"201051344000868","219011344069620",30.63,4.00,0,330.93,350.17,17.4,14.9,0.110,633200.6,633200.6,30693,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757419,1743355.00
03/17/2017 09:30,2,0.494,ACTIVE,211.25,336.94,60.002,1489757403,"274151322000095","219011344069620",30.24,5.00,0,333.03,343.85,15.1,12.7,0.093,942258.0,942258.0,30224,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757420,1743356.00
03/17/2017 09:30,2,0.549,ACTIVE,212.16,339.65,60.044,1489757403,"201051344000988","219011344069620",19.74,4.00,0,330.63,345.06,11.0,8.7,0.071,585792.6,585792.6,30726,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757421,1743357.00
03/17/2017 09:30,2,0.590,ACTIVE,211.48,337.54,59.970,1489757403,"201051344001025","219011344069620",30.79,3.70,0,329.73,352.87,18.4,15.9,0.119,636694.5,636694.5,30811,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757422,1743358.00
03/17/2017 09:30,2,0.580,ACTIVE,211.93,339.04,59.991,1489757403,"201051344000458","219011344069620",30.10,5.50,0,331.23,348.96,17.7,15.2,0.110,645363.0,645363.0,30317,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757423,1743359.00
03/17/2017 09:30,2,0.557,ACTIVE,212.61,341.15,60.007,1489757403,"201051344000853","219011344069620",30.85,4.00,0,332.73,354.67,17.4,14.9,0.110,645590.7,645590.7,30160,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757424,1743360.00
03/17/2017 09:30,2,0.590,ACTIVE,211.93,339.65,60.007,1489757403,"201051344000685","219011344069620",30.10,3.70,0,330.63,348.96,18.1,15.5,0.119,638008.8,638008.8,30493,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757425,1743361.00
03/17/2017 09:30,2,0.578,ACTIVE,211.70,339.65,59.996,1489757403,"201051344000917","219011344069620",30.06,5.00,0,329.13,351.67,17.6,15.1,0.110,634508.1,634508.1,30489,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757426,1743362.00
03/17/2017 09:30,2,0.551,ACTIVE,211.93,339.65,60.002,1489757403,"201051344001145","219011344069620",31.03,3.70,0,333.03,375.11,17.3,14.8,0.115,642445.7,642445.7,30330,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757427,1743363.00
03/17/2017 09:30,2,0.596,ACTIVE,211.70,339.34,60.012,1489757403,"201051344000651","219011344069620",30.77,3.30,0,330.33,351.67,18.6,16.1,0.115,631024.4,631024.4,30694,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757428,1743364.00
03/17/2017 09:30,2,0.451,ACTIVE,211.03,339.65,59.996,1489757403,"274151322000088","219011344069620",29.30,6.70,0,331.23,343.25,13.4,11.0,0.080,855299.4,855299.4,30217,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757428,1743365.00
03/17/2017 09:30,2,0.318,ACTIVE,212.16,431.32,59.996,1489757403,"274151322000068","219011344069620",40.83,8.50,0,334.84,439.13,13.2,10.8,0.066,736709.4,736709.4,31134,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757429,1743366.00
03/17/2017 09:30,2,0.574,ACTIVE,211.25,338.14,59.996,1489757403,"201051344001135","219011344069620",30.59,4.50,0,328.82,355.28,17.8,15.3,0.119,626922.2,626922.2,30712,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757430,1743367.00
03/17/2017 09:30,2,0.576,ACTIVE,211.70,339.65,59.991,1489757403,"201051344000594","219011344069620",30.67,4.00,0,329.73,351.97,17.9,15.4,0.115,647082.8,647082.8,30567,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757431,1743368.00
03/17/2017 09:30,2,0.582,ACTIVE,211.70,338.44,59.996,1489757403,"201051344001203","219011344069620",30.49,3.70,0,330.33,353.47,18.0,15.5,0.115,635442.3,635442.3,30761,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757432,1743369.00
03/17/2017 09:30,2,0.467,ACTIVE,211.25,340.25,60.018,1489757403,"274151322000054","219011344069620",30.02,7.00,0,332.43,344.15,14.2,11.7,0.088,873797.5,873797.5,30117,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757433,1743370.00
03/17/2017 09:30,2,0.559,ACTIVE,212.38,339.04,59.954,1489757403,"201051344000867","219011344069620",30.43,5.00,0,330.93,350.47,17.3,14.8,0.106,632376.1,632376.1,30724,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757434,1743371.00
03/17/2017 09:30,2,0.605,ACTIVE,211.48,339.04,59.991,1489757403,"201051344001093","219011344069620",31.05,5.00,0,330.03,353.17,19.1,16.5,0.110,634153.3,634153.3,30584,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757435,1743372.00
03/17/2017 09:30,2,0.512,ACTIVE,212.16,340.55,59.996,1489757403,"201051344000900","219011344069620",29.74,4.00,0,330.03,346.86,15.4,13.0,0.102,653403.3,653403.3,30072,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757436,1743373.00
03/17/2017 09:30,2,0.572,ACTIVE,212.16,339.65,60.002,1489757403,"201051344000648","219011344069620",30.57,3.30,0,332.13,347.76,17.7,15.2,0.110,643059.3,643059.3,30141,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757437,1743374.00
03/17/2017 09:30,2,0.572,ACTIVE,212.16,340.25,60.002,1489757403,"201051344000569","219011344069620",30.40,4.50,0,332.13,352.57,17.7,15.1,0.115,655405.5,655405.5,30056,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757438,1743375.00
03/17/2017 09:30,2,0.551,ACTIVE,212.16,339.34,59.996,1489757403,"201051344000983","219011344069620",30.42,4.50,0,330.63,353.47,17.0,14.5,0.110,646287.4,646287.4,30246,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757439,1743376.00
03/17/2017 09:30,2,0.539,ACTIVE,212.16,339.65,60.007,1489757403,"201051344001158","219011344069620",30.59,3.30,0,330.93,348.66,16.7,14.2,0.115,632504.7,632504.7,30597,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757440,1743377.00
03/17/2017 09:30,2,0.568,ACTIVE,212.61,341.15,59.996,1489757403,"201051344000576","219011344069620",30.49,3.70,0,330.63,349.26,17.6,15.1,0.110,646208.9,646208.9,30122,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757441,1743378.00
03/17/2017 09:30,2,0.471,ACTIVE,211.70,339.95,60.007,1489757403,"274151322000087","219011344069620",29.56,7.30,0,332.43,344.15,14.1,11.7,0.080,845324.3,845324.3,30479,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489757442,1743379.00
03/17/2017 09:45,2,0.650,ACTIVE,213.06,342.05,60.018,1489758303,"201051344000645","219011344069620",30.38,5.00,0,331.83,350.17,20.1,17.4,0.137,645394.2,645394.2,30163,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758304,1743380.00
03/17/2017 09:45,2,0.572,ACTIVE,211.48,338.14,60.012,1489758303,"274151322000085","219011344069620",29.82,6.30,0,333.33,345.66,17.3,14.8,0.102,871450.3,871450.3,30175,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758305,1743381.00
03/17/2017 09:45,2,0.658,ACTIVE,213.06,343.25,60.012,1489758303,"201051344000633","219011344069620",30.87,4.00,0,331.83,353.47,20.6,18.0,0.146,631891.4,631891.4,30700,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758306,1743382.00
03/17/2017 09:45,2,0.678,ACTIVE,212.61,341.15,60.007,1489758303,"201051344000469","219011344069620",30.63,3.70,0,330.33,360.69,21.0,18.4,0.137,634547.9,634547.9,30661,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758307,1743383.00
03/17/2017 09:45,2,0.678,ACTIVE,211.48,340.25,59.996,1489758303,"201051344000646","219011344069620",30.87,4.50,0,329.43,355.88,21.2,18.5,0.146,628661.2,628661.2,30564,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758308,1743384.00
03/17/2017 09:45,2,0.598,ACTIVE,211.25,339.65,60.012,1489758303,"274151322000052","219011344069620",30.06,7.00,0,330.63,345.96,18.2,15.7,0.115,901868.3,901868.3,29945,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758309,1743385.00
03/17/2017 09:45,2,0.693,ACTIVE,211.93,340.85,60.012,1489758303,"201051344000585","219011344069620",30.81,4.50,0,329.73,353.17,21.7,19.0,0.146,639073.4,639073.4,30723,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758310,1743386.00
03/17/2017 09:45,2,0.670,ACTIVE,211.48,339.04,60.007,1489758303,"201051344001230","219011344069620",30.65,4.00,0,329.13,351.37,20.8,18.2,0.150,632909.7,632909.7,30437,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758311,1743387.00
03/17/2017 09:45,2,0.678,ACTIVE,212.16,342.05,60.034,1489758303,"201051344000582","219011344069620",31.23,4.00,0,331.23,353.17,21.5,18.8,0.141,623034.5,623034.5,30636,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758312,1743388.00
03/17/2017 09:45,2,0.709,ACTIVE,211.48,339.65,60.023,1489758303,"201051344000955","219011344069620",30.83,4.50,0,329.13,352.27,22.2,19.5,0.150,640958.3,640958.3,30524,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758313,1743389.00
03/17/2017 09:45,2,0.377,ACTIVE,211.70,425.01,60.023,1489758303,"274151322000094","219011344069620",40.24,7.30,0,334.54,435.53,15.5,13.0,0.088,736409.2,736409.2,31206,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758314,1743390.00
03/17/2017 09:45,2,0.678,ACTIVE,212.83,343.85,60.007,1489758303,"201051344000579","219011344069620",31.49,4.50,0,332.13,363.39,21.6,18.9,0.141,652011.0,652011.0,30491,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758315,1743391.00
03/17/2017 09:45,2,0.713,ACTIVE,211.70,340.25,60.012,1489758303,"201051344000890","219011344069620",30.97,4.00,0,331.23,357.08,22.4,19.7,0.146,634832.7,634832.7,30648,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758316,1743392.00
03/17/2017 09:45,2,0.703,ACTIVE,211.93,340.85,60.012,1489758303,"201051344000438","219011344069620",30.95,4.00,0,331.53,357.08,22.1,19.4,0.146,637764.3,637764.3,30612,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758317,1743393.00
03/17/2017 09:45,2,0.715,ACTIVE,211.70,338.44,60.007,1489758303,"201051344000417","219011344069620",20.36,3.70,0,331.23,345.06,14.8,12.3,0.088,610937.2,610937.2,30918,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758318,1743394.00
03/17/2017 09:45,2,0.582,ACTIVE,211.48,342.05,60.012,1489758303,"274151322000083","219011344069620",29.72,6.00,0,332.73,345.96,17.5,15.0,0.115,892850.1,892850.1,30000,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758319,1743395.00
03/17/2017 09:45,2,0.617,ACTIVE,212.16,339.34,60.007,1489758303,"274151322000076","219011344069620",30.49,6.70,0,334.24,347.46,19.1,16.5,0.119,951264.5,951264.5,30108,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758319,1743396.00
03/17/2017 09:45,2,0.662,ACTIVE,212.38,341.45,60.012,1489758303,"201051344000868","219011344069620",30.55,4.00,0,331.83,349.86,20.5,17.9,0.146,633204.5,633204.5,30694,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758320,1743397.00
03/17/2017 09:45,2,0.602,ACTIVE,211.48,340.25,60.018,1489758303,"274151322000095","219011344069620",30.42,5.50,0,333.03,345.66,18.5,15.9,0.115,942261.3,942261.3,30225,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758321,1743398.00
03/17/2017 09:45,2,0.641,ACTIVE,212.16,341.15,59.970,1489758303,"201051344000988","219011344069620",20.22,4.00,0,330.63,347.46,13.2,10.8,0.088,585794.9,585794.9,30727,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758322,1743399.00
03/17/2017 09:45,2,0.691,ACTIVE,211.48,341.45,60.023,1489758303,"201051344001025","219011344069620",31.19,4.00,0,330.33,355.28,21.9,19.2,0.150,636698.6,636698.6,30812,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758323,1743400.00
03/17/2017 09:45,2,0.672,ACTIVE,212.38,341.15,60.012,1489758303,"201051344000458","219011344069620",30.89,6.00,0,330.93,353.77,21.1,18.4,0.137,645367.0,645367.0,30318,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758324,1743401.00
03/17/2017 09:45,2,0.656,ACTIVE,212.83,342.35,60.039,1489758303,"201051344000853","219011344069620",30.97,4.50,0,333.33,355.58,20.6,18.0,0.141,645594.6,645594.6,30161,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758325,1743402.00
03/17/2017 09:45,2,0.693,ACTIVE,211.70,340.85,59.991,1489758303,"201051344000685","219011344069620",30.38,3.70,0,330.03,352.57,21.4,18.7,0.146,638012.8,638012.8,30494,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758326,1743403.00
03/17/2017 09:45,2,0.674,ACTIVE,211.93,340.25,60.034,1489758303,"201051344000917","219011344069620",30.77,5.50,0,330.63,351.97,21.1,18.4,0.141,634512.1,634512.1,30490,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758327,1743404.00
03/17/2017 09:45,2,0.666,ACTIVE,211.70,340.85,60.012,1489758303,"201051344001145","219011344069620",30.65,3.70,0,331.53,352.87,20.7,18.1,0.146,642449.6,642449.6,30331,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758328,1743405.00
03/17/2017 09:45,2,0.707,ACTIVE,211.93,340.55,60.023,1489758303,"201051344000651","219011344069620",30.87,3.70,0,331.23,352.27,22.1,19.4,0.150,631028.6,631028.6,30695,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758329,1743406.00
03/17/2017 09:45,2,0.547,ACTIVE,211.03,337.24,59.986,1489758303,"274151322000088","219011344069620",29.94,7.00,0,331.53,345.06,16.6,14.1,0.102,855302.4,855302.4,30218,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758330,1743407.00
03/17/2017 09:45,2,0.389,ACTIVE,212.16,433.12,60.002,1489758303,"274151322000068","219011344069620",40.83,9.30,0,335.14,447.55,16.1,13.6,0.088,736712.2,736712.2,31135,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758330,1743408.00
03/17/2017 09:45,2,0.674,ACTIVE,211.48,341.45,60.007,1489758303,"201051344001135","219011344069620",31.21,4.50,0,330.63,354.07,21.3,18.7,0.150,626926.2,626926.2,30713,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758331,1743409.00
03/17/2017 09:45,2,0.672,ACTIVE,212.16,341.45,60.007,1489758303,"201051344000594","219011344069620",31.03,4.50,0,330.63,358.28,21.2,18.5,0.146,647086.8,647086.8,30568,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758332,1743410.00
03/17/2017 09:45,2,0.686,ACTIVE,211.70,339.95,60.007,1489758303,"201051344001203","219011344069620",30.97,4.00,0,330.63,358.88,21.6,18.9,0.155,635446.4,635446.4,30762,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758333,1743411.00
03/17/2017 09:45,2,0.570,ACTIVE,211.48,340.55,60.012,1489758303,"274151322000054","219011344069620",30.28,7.30,0,331.83,345.66,17.5,15.0,0.106,873800.7,873800.7,30118,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758334,1743412.00
03/17/2017 09:45,2,0.664,ACTIVE,212.61,340.85,60.012,1489758303,"201051344000867","219011344069620",30.49,5.00,0,331.53,351.97,20.6,18.0,0.141,632380.0,632380.0,30725,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758335,1743413.00
03/17/2017 09:45,2,0.707,ACTIVE,211.70,344.45,60.007,1489758303,"201051344001093","219011344069620",31.53,5.50,0,330.03,354.37,22.6,19.9,0.141,634157.6,634157.6,30585,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758336,1743414.00
03/17/2017 09:45,2,0.602,ACTIVE,212.38,342.05,60.007,1489758303,"201051344000900","219011344069620",30.89,4.00,0,332.43,350.17,18.8,16.3,0.141,653406.7,653406.7,30073,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758337,1743415.00
03/17/2017 09:45,2,0.664,ACTIVE,212.61,342.05,60.028,1489758303,"201051344000648","219011344069620",31.27,3.70,0,332.43,353.77,21.0,18.4,0.141,643063.3,643063.3,30142,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758338,1743416.00
03/17/2017 09:45,2,0.676,ACTIVE,212.61,342.65,60.002,1489758303,"201051344000569","219011344069620",30.75,4.50,0,331.53,351.97,21.1,18.5,0.150,655409.5,655409.5,30057,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758339,1743417.00
03/17/2017 09:45,2,0.654,ACTIVE,212.61,341.15,59.959,1489758303,"201051344000983","219011344069620",30.91,5.00,0,331.53,353.17,20.5,17.9,0.146,646291.2,646291.2,30247,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758340,1743418.00
03/17/2017 09:45,2,0.646,ACTIVE,212.83,342.35,60.012,1489758303,"201051344001158","219011344069620",30.81,3.70,0,331.23,351.07,20.2,17.6,0.146,632508.5,632508.5,30598,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758341,1743419.00
03/17/2017 09:45,2,0.666,ACTIVE,213.06,342.65,60.012,1489758303,"201051344000576","219011344069620",30.95,4.00,0,332.13,353.47,20.9,18.3,0.137,646212.9,646212.9,30123,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758342,1743420.00
03/17/2017 09:45,2,0.582,ACTIVE,211.70,338.44,60.007,1489758303,"274151322000087","219011344069620",29.78,8.00,0,332.13,345.66,17.6,15.0,0.102,845327.4,845327.4,30480,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489758342,1743421.00
03/17/2017 10:00,2,0.629,ACTIVE,213.29,341.75,59.954,1489759203,"201051344000645","219011344069620",30.43,5.50,0,330.03,351.97,19.4,16.8,0.133,645398.8,645398.8,30164,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759204,1743422.00
03/17/2017 10:00,2,0.547,ACTIVE,211.70,340.85,59.949,1489759203,"274151322000085","219011344069620",29.84,6.70,0,321.91,346.86,16.5,14.0,0.097,871454.2,871454.2,30176,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759205,1743423.00
03/17/2017 10:00,2,0.637,ACTIVE,213.29,342.65,59.965,1489759203,"201051344000633","219011344069620",30.45,4.50,0,331.83,354.67,19.7,17.1,0.137,631896.1,631896.1,30701,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759206,1743424.00
03/17/2017 10:00,2,0.611,ACTIVE,212.61,347.76,59.949,1489759203,"201051344000469","219011344069620",31.95,4.00,0,330.93,363.99,19.8,17.2,0.128,634552.7,634552.7,30662,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759207,1743425.00
03/17/2017 10:00,2,0.656,ACTIVE,211.70,339.95,59.949,1489759203,"201051344000646","219011344069620",30.49,4.50,0,329.43,356.78,20.4,17.7,0.141,628666.0,628666.0,30565,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759208,1743426.00
03/17/2017 10:00,2,0.580,ACTIVE,211.48,341.15,59.954,1489759203,"274151322000052","219011344069620",29.74,7.30,0,327.62,347.46,17.5,15.0,0.097,901872.4,901872.4,29946,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759209,1743427.00
03/17/2017 10:00,2,0.670,ACTIVE,212.16,341.15,59.965,1489759203,"201051344000585","219011344069620",30.45,5.00,0,330.33,356.48,20.7,18.1,0.141,639078.3,639078.3,30724,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759210,1743428.00
03/17/2017 10:00,2,0.643,ACTIVE,211.93,339.95,59.954,1489759203,"201051344001230","219011344069620",30.65,4.00,0,328.82,352.57,20.0,17.3,0.137,632914.4,632914.4,30438,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759211,1743429.00
03/17/2017 10:00,2,0.660,ACTIVE,212.61,340.25,59.986,1489759203,"201051344000582","219011344069620",30.69,4.00,0,328.52,354.07,20.5,17.9,0.133,623039.3,623039.3,30637,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759212,1743430.00
03/17/2017 10:00,2,0.682,ACTIVE,211.70,339.65,59.959,1489759203,"201051344000955","219011344069620",30.75,5.00,0,329.43,353.77,21.2,18.6,0.141,640963.3,640963.3,30525,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759213,1743431.00
03/17/2017 10:00,2,0.359,ACTIVE,211.70,422.60,59.959,1489759203,"274151322000094","219011344069620",40.04,7.70,0,334.24,445.45,14.5,12.1,0.088,736412.6,736412.6,31207,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759214,1743432.00
03/17/2017 10:00,2,0.670,ACTIVE,212.83,341.45,59.954,1489759203,"201051344000579","219011344069620",30.40,5.00,0,333.03,361.59,20.6,18.0,0.133,652015.9,652015.9,30492,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759215,1743433.00
03/17/2017 10:00,2,0.684,ACTIVE,211.93,339.95,59.986,1489759203,"201051344000890","219011344069620",30.85,4.00,0,330.33,358.58,21.4,18.7,0.141,634837.8,634837.8,30649,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759215,1743434.00
03/17/2017 10:00,2,0.660,ACTIVE,212.16,343.25,59.959,1489759203,"201051344000438","219011344069620",31.45,4.00,0,330.93,357.08,21.1,18.4,0.137,637769.3,637769.3,30613,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759216,1743435.00
03/17/2017 10:00,2,0.695,ACTIVE,212.38,339.04,59.996,1489759203,"201051344000417","219011344069620",20.06,4.00,0,321.01,346.86,14.1,11.7,0.084,610940.4,610940.4,30919,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759217,1743436.00
03/17/2017 10:00,2,0.549,ACTIVE,211.93,339.04,59.965,1489759203,"274151322000083","219011344069620",30.06,6.30,0,321.01,346.86,16.7,14.2,0.106,892854.1,892854.1,30001,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759218,1743437.00
03/17/2017 10:00,2,0.578,ACTIVE,212.38,340.85,59.954,1489759203,"274151322000076","219011344069620",30.79,7.30,0,330.93,349.86,18.1,15.5,0.110,951268.8,951268.8,30109,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759219,1743438.00
03/17/2017 10:00,2,0.631,ACTIVE,212.61,340.25,59.959,1489759203,"201051344000868","219011344069620",30.65,4.00,0,329.13,352.57,19.6,17.0,0.133,633209.1,633209.1,30695,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759220,1743439.00
03/17/2017 10:00,2,0.570,ACTIVE,211.70,338.14,59.986,1489759203,"274151322000095","219011344069620",30.42,6.00,0,328.52,346.86,17.6,15.1,0.106,942265.5,942265.5,30226,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759221,1743440.00
03/17/2017 10:00,2,0.611,ACTIVE,212.61,341.15,59.991,1489759203,"201051344000988","219011344069620",20.12,4.50,0,322.81,348.66,12.5,10.1,0.084,585797.7,585797.7,30728,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759222,1743441.00
03/17/2017 10:00,2,0.670,ACTIVE,212.16,339.95,59.949,1489759203,"201051344001025","219011344069620",30.65,4.50,0,330.33,356.78,20.8,18.2,0.146,636703.6,636703.6,30813,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759223,1743442.00
03/17/2017 10:00,2,0.652,ACTIVE,212.61,340.25,59.959,1489759203,"201051344000458","219011344069620",30.24,6.30,0,328.82,353.47,20.0,17.4,0.137,645371.7,645371.7,30319,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759224,1743443.00
03/17/2017 10:00,2,0.623,ACTIVE,213.51,342.65,59.959,1489759203,"201051344000853","219011344069620",31.15,4.50,0,331.53,354.07,19.7,17.1,0.128,645599.3,645599.3,30162,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759224,1743444.00
03/17/2017 10:00,2,0.656,ACTIVE,212.61,340.85,59.959,1489759203,"201051344000685","219011344069620",30.77,4.00,0,326.72,355.58,20.5,17.9,0.141,638017.7,638017.7,30495,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759225,1743445.00
03/17/2017 10:00,2,0.648,ACTIVE,212.38,341.15,59.970,1489759203,"201051344000917","219011344069620",30.53,6.00,0,330.03,352.57,20.1,17.5,0.137,634516.8,634516.8,30491,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759226,1743446.00
03/17/2017 10:00,2,0.629,ACTIVE,212.38,340.85,59.954,1489759203,"201051344001145","219011344069620",30.83,4.00,0,330.63,354.67,19.7,17.1,0.137,642454.3,642454.3,30332,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759227,1743447.00
03/17/2017 10:00,2,0.672,ACTIVE,212.38,341.45,59.938,1489759203,"201051344000651","219011344069620",30.77,3.70,0,330.33,353.47,21.0,18.3,0.141,631033.6,631033.6,30696,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759228,1743448.00
03/17/2017 10:00,2,0.525,ACTIVE,211.48,337.84,59.975,1489759203,"274151322000088","219011344069620",29.50,7.00,0,319.81,346.86,15.7,13.3,0.093,855306.0,855306.0,30219,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759229,1743449.00
03/17/2017 10:00,2,0.375,ACTIVE,212.38,429.22,59.954,1489759203,"274151322000068","219011344069620",40.53,10.00,0,335.44,450.86,15.6,13.1,0.088,736715.7,736715.7,31136,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759230,1743450.00
03/17/2017 10:00,2,0.648,ACTIVE,211.70,339.65,59.954,1489759203,"201051344001135","219011344069620",30.91,4.50,0,330.93,356.18,20.3,17.7,0.137,626931.1,626931.1,30714,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759231,1743451.00
03/17/2017 10:00,2,0.654,ACTIVE,212.61,341.75,59.922,1489759203,"201051344000594","219011344069620",30.20,4.50,0,329.73,357.38,20.0,17.4,0.128,647091.5,647091.5,30569,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759232,1743452.00
03/17/2017 10:00,2,0.662,ACTIVE,212.38,340.85,59.965,1489759203,"201051344001203","219011344069620",30.43,4.00,0,330.33,358.58,20.4,17.8,0.141,635451.2,635451.2,30763,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759233,1743453.00
03/17/2017 10:00,2,0.551,ACTIVE,211.48,340.25,59.954,1489759203,"274151322000054","219011344069620",29.72,7.70,0,323.11,346.56,16.6,14.1,0.102,873804.5,873804.5,30119,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759234,1743454.00
03/17/2017 10:00,2,0.633,ACTIVE,213.06,340.55,59.954,1489759203,"201051344000867","219011344069620",30.59,5.50,0,330.33,353.77,19.6,17.0,0.128,632384.6,632384.6,30726,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759235,1743455.00
03/17/2017 10:00,2,0.689,ACTIVE,212.16,340.85,59.949,1489759203,"201051344001093","219011344069620",30.91,5.50,0,331.53,355.58,21.7,19.0,0.137,634162.7,634162.7,30586,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759236,1743456.00
03/17/2017 10:00,2,0.570,ACTIVE,212.61,342.05,59.996,1489759203,"201051344000900","219011344069620",30.85,4.50,0,329.43,352.87,17.8,15.3,0.128,653410.9,653410.9,30074,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759237,1743457.00
03/17/2017 10:00,2,0.641,ACTIVE,213.06,341.45,59.970,1489759203,"201051344000648","219011344069620",30.85,3.70,0,332.73,354.97,20.0,17.4,0.128,643068.0,643068.0,30143,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759238,1743458.00
03/17/2017 10:00,2,0.646,ACTIVE,213.06,342.05,59.944,1489759203,"201051344000569","219011344069620",30.49,5.00,0,333.33,353.77,20.0,17.4,0.133,655414.2,655414.2,30058,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759239,1743459.00
03/17/2017 10:00,2,0.615,ACTIVE,213.06,341.45,59.959,1489759203,"201051344000983","219011344069620",31.15,5.00,0,332.43,355.28,19.4,16.8,0.137,646295.8,646295.8,30248,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759239,1743460.00
03/17/2017 10:00,2,0.613,ACTIVE,212.83,341.15,59.949,1489759203,"201051344001158","219011344069620",30.77,4.00,0,327.92,352.87,19.2,16.6,0.133,632513.0,632513.0,30599,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759240,1743461.00
03/17/2017 10:00,2,0.637,ACTIVE,213.51,342.35,59.991,1489759203,"201051344000576","219011344069620",30.81,4.00,0,330.03,354.67,19.9,17.3,0.124,646217.5,646217.5,30124,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759241,1743462.00
03/17/2017 10:00,2,0.551,ACTIVE,211.93,341.15,59.938,1489759203,"274151322000087","219011344069620",29.74,8.50,0,323.11,346.56,16.6,14.1,0.097,845331.3,845331.3,30481,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489759242,1743463.00
03/17/2017 10:15,2,0.637,ACTIVE,212.61,341.15,59.986,1489760103,"201051344000645","219011344069620",30.99,5.00,0,333.33,351.67,20.0,17.4,0.133,645403.2,645403.2,30165,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760104,1743464.00
03/17/2017 10:15,2,0.568,ACTIVE,211.25,338.74,59.944,1489760103,"274151322000085","219011344069620",30.02,6.70,0,333.03,345.36,17.3,14.7,0.106,871458.0,871458.0,30177,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760105,1743465.00
03/17/2017 10:15,2,0.646,ACTIVE,212.61,341.75,59.981,1489760103,"201051344000633","219011344069620",30.95,4.50,0,332.43,354.37,20.3,17.7,0.141,631900.7,631900.7,30702,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760106,1743466.00
03/17/2017 10:15,2,0.605,ACTIVE,212.38,353.17,59.949,1489760103,"201051344000469","219011344069620",32.46,4.00,0,332.43,363.39,19.9,17.3,0.133,634557.2,634557.2,30663,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760107,1743467.00
03/17/2017 10:15,2,0.674,ACTIVE,211.48,340.25,59.986,1489760103,"201051344000646","219011344069620",30.63,4.50,0,330.93,358.28,20.9,18.3,0.137,628670.7,628670.7,30566,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760108,1743468.00
03/17/2017 10:15,2,0.582,ACTIVE,211.25,341.45,59.981,1489760103,"274151322000052","219011344069620",30.40,7.30,0,332.43,346.26,18.0,15.4,0.106,901876.4,901876.4,29947,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760109,1743469.00
03/17/2017 10:15,2,0.672,ACTIVE,211.93,341.45,59.991,1489760103,"201051344000585","219011344069620",31.15,5.00,0,331.53,354.67,21.3,18.6,0.146,639083.1,639083.1,30725,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760110,1743470.00
03/17/2017 10:15,2,0.664,ACTIVE,211.70,339.65,59.991,1489760103,"201051344001230","219011344069620",30.43,4.00,0,330.33,352.87,20.5,17.8,0.146,632919.0,632919.0,30439,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760111,1743471.00
03/17/2017 10:15,2,0.674,ACTIVE,212.16,341.15,59.986,1489760103,"201051344000582","219011344069620",30.93,4.00,0,331.83,351.67,21.1,18.5,0.141,623044.1,623044.1,30638,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760111,1743472.00
03/17/2017 10:15,2,0.699,ACTIVE,211.48,339.95,59.986,1489760103,"201051344000955","219011344069620",30.77,5.00,0,330.33,353.47,21.9,19.2,0.150,640968.2,640968.2,30526,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760112,1743473.00
03/17/2017 10:15,2,0.365,ACTIVE,211.25,428.01,59.981,1489760103,"274151322000094","219011344069620",40.55,8.00,0,333.33,443.94,14.9,12.5,0.084,736415.8,736415.8,31208,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760113,1743474.00
03/17/2017 10:15,2,0.662,ACTIVE,212.16,344.15,59.981,1489760103,"201051344000579","219011344069620",31.55,5.00,0,332.13,362.19,21.2,18.6,0.133,652020.6,652020.6,30493,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760114,1743475.00
03/17/2017 10:15,2,0.695,ACTIVE,211.48,341.15,59.959,1489760103,"201051344000890","219011344069620",31.15,4.00,0,329.73,357.68,22.0,19.3,0.146,634842.7,634842.7,30650,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760115,1743476.00
03/17/2017 10:15,2,0.678,ACTIVE,211.70,342.35,59.975,1489760103,"201051344000438","219011344069620",31.29,4.00,0,331.53,356.78,21.5,18.9,0.137,637774.1,637774.1,30614,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760116,1743477.00
03/17/2017 10:15,2,0.721,ACTIVE,211.93,338.74,59.975,1489760103,"201051344000417","219011344069620",19.80,4.00,0,331.83,346.26,14.4,12.0,0.093,610943.5,610943.5,30920,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760117,1743478.00
