ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 10:15,2,0.557,ACTIVE,211.48,340.55,59.981,1489760103,"274151322000083","219011344069620",30.12,6.30,0,332.43,345.96,17.0,14.5,0.110,892857.8,892857.8,30002,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760118,1743479.00
03/17/2017 10:15,2,0.588,ACTIVE,211.70,339.34,59.975,1489760103,"274151322000076","219011344069620",30.69,7.30,0,333.33,347.16,18.3,15.7,0.124,951272.9,951272.9,30110,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760119,1743480.00
03/17/2017 10:15,2,0.650,ACTIVE,211.93,340.25,59.970,1489760103,"201051344000868","219011344069620",30.26,4.50,0,331.83,352.87,20.0,17.4,0.137,633213.6,633213.6,30696,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760120,1743481.00
03/17/2017 10:15,2,0.570,ACTIVE,211.25,337.84,59.996,1489760103,"274151322000095","219011344069620",30.47,5.50,0,331.83,345.66,17.6,15.1,0.110,942269.4,942269.4,30227,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760120,1743482.00
03/17/2017 10:15,2,0.625,ACTIVE,211.93,339.95,59.991,1489760103,"201051344000988","219011344069620",20.08,4.50,0,331.83,348.66,12.7,10.3,0.093,585800.3,585800.3,30729,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760121,1743483.00
03/17/2017 10:15,2,0.684,ACTIVE,211.48,338.74,60.002,1489760103,"201051344001025","219011344069620",30.83,4.00,0,331.53,354.37,21.4,18.7,0.146,636708.4,636708.4,30814,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760122,1743484.00
03/17/2017 10:15,2,0.654,ACTIVE,211.93,339.95,59.981,1489760103,"201051344000458","219011344069620",30.95,6.30,0,332.43,352.87,20.6,17.9,0.141,645376.3,645376.3,30320,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760123,1743485.00
03/17/2017 10:15,2,0.650,ACTIVE,212.61,341.45,59.996,1489760103,"201051344000853","219011344069620",30.42,4.50,0,333.63,354.97,20.1,17.5,0.137,645603.7,645603.7,30163,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760124,1743486.00
03/17/2017 10:15,2,0.660,ACTIVE,211.93,341.15,59.975,1489760103,"201051344000685","219011344069620",30.87,4.00,0,332.13,354.97,20.7,18.0,0.146,638022.3,638022.3,30496,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760125,1743487.00
03/17/2017 10:15,2,0.658,ACTIVE,211.93,340.85,59.981,1489760103,"201051344000917","219011344069620",30.83,6.00,0,331.23,354.07,20.6,17.9,0.146,634521.4,634521.4,30492,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760126,1743488.00
03/17/2017 10:15,2,0.631,ACTIVE,211.93,342.05,59.986,1489760103,"201051344001145","219011344069620",31.31,4.00,0,331.53,355.28,20.0,17.4,0.137,642458.8,642458.8,30333,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760127,1743489.00
03/17/2017 10:15,2,0.697,ACTIVE,211.70,340.85,60.018,1489760103,"201051344000651","219011344069620",30.28,3.70,0,331.53,352.27,21.4,18.7,0.141,631038.4,631038.4,30697,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760128,1743490.00
03/17/2017 10:15,2,0.537,ACTIVE,211.03,339.34,59.970,1489760103,"274151322000088","219011344069620",29.64,7.30,0,331.23,345.36,16.1,13.6,0.084,855309.5,855309.5,30220,0,0,0,L,1151911521,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760129,1743491.00
03/17/2017 10:15,2,0.387,ACTIVE,212.16,425.31,59.981,1489760103,"274151322000068","219011344069620",40.28,10.30,0,334.54,449.95,16.2,13.7,0.088,736719.1,736719.1,31137,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760130,1743492.00
03/17/2017 10:15,2,0.668,ACTIVE,211.25,339.34,59.975,1489760103,"201051344001135","219011344069620",30.81,4.50,0,331.53,354.97,20.9,18.2,0.141,626935.7,626935.7,30715,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760131,1743493.00
03/17/2017 10:15,2,0.648,ACTIVE,211.70,341.75,59.991,1489760103,"201051344000594","219011344069620",31.21,4.50,0,330.93,356.48,20.5,17.9,0.128,647096.1,647096.1,30570,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760132,1743494.00
03/17/2017 10:15,2,0.654,ACTIVE,211.93,342.05,60.018,1489760103,"201051344001203","219011344069620",31.37,4.00,0,332.43,358.28,20.9,18.2,0.146,635455.9,635455.9,30764,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760132,1743495.00
03/17/2017 10:15,2,0.555,ACTIVE,211.48,336.64,59.975,1489760103,"274151322000054","219011344069620",30.12,7.70,0,332.13,345.36,16.9,14.4,0.097,873808.2,873808.2,30120,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760133,1743496.00
03/17/2017 10:15,2,0.639,ACTIVE,212.38,339.34,59.965,1489760103,"201051344000867","219011344069620",30.63,5.50,0,331.53,353.47,19.8,17.2,0.137,632389.1,632389.1,30727,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760134,1743497.00
03/17/2017 10:15,2,0.701,ACTIVE,211.93,340.85,59.970,1489760103,"201051344001093","219011344069620",31.09,5.50,0,331.23,354.37,22.1,19.4,0.137,634167.7,634167.7,30587,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760135,1743498.00
03/17/2017 10:15,2,0.590,ACTIVE,212.16,340.55,59.944,1489760103,"201051344000900","219011344069620",30.53,4.50,0,332.43,352.57,18.3,15.7,0.137,653414.9,653414.9,30075,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760136,1743499.00
03/17/2017 10:15,2,0.654,ACTIVE,212.38,340.25,60.002,1489760103,"201051344000648","219011344069620",30.51,3.70,0,332.43,353.17,20.2,17.6,0.133,643072.5,643072.5,30144,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760137,1743500.00
03/17/2017 10:15,2,0.664,ACTIVE,212.16,340.25,59.965,1489760103,"201051344000569","219011344069620",30.43,5.00,0,331.83,353.47,20.6,17.9,0.146,655418.8,655418.8,30059,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760138,1743501.00
03/17/2017 10:15,2,0.631,ACTIVE,212.16,339.95,59.975,1489760103,"201051344000983","219011344069620",30.99,5.00,0,332.73,355.58,19.8,17.2,0.141,646300.2,646300.2,30249,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760139,1743502.00
03/17/2017 10:15,2,0.627,ACTIVE,212.16,340.25,59.986,1489760103,"201051344001158","219011344069620",30.63,4.00,0,332.73,351.37,19.5,16.9,0.141,632517.3,632517.3,30600,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760140,1743503.00
03/17/2017 10:15,2,0.648,ACTIVE,212.61,341.45,59.970,1489760103,"201051344000576","219011344069620",30.65,4.00,0,333.63,352.27,20.1,17.5,0.133,646222.0,646222.0,30125,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760141,1743504.00
03/17/2017 10:15,2,0.564,ACTIVE,211.70,339.34,59.949,1489760103,"274151322000087","219011344069620",29.54,8.50,0,332.43,345.96,16.9,14.3,0.106,845335.0,845335.0,30482,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489760142,1743505.00
03/17/2017 10:30,2,0.605,ACTIVE,212.38,340.85,60.002,1489761003,"201051344000645","219011344069620",31.07,5.00,0,332.43,351.07,19.1,16.5,0.128,645407.4,645407.4,30166,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761004,1743506.00
03/17/2017 10:30,2,0.498,ACTIVE,211.25,337.54,59.991,1489761003,"274151322000085","219011344069620",30.57,6.70,0,332.73,345.06,15.4,12.9,0.088,871461.4,871461.4,30178,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761005,1743507.00
03/17/2017 10:30,2,0.615,ACTIVE,212.83,342.35,59.991,1489761003,"201051344000633","219011344069620",30.69,4.50,0,331.53,353.17,19.1,16.6,0.128,631904.9,631904.9,30703,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761006,1743508.00
03/17/2017 10:30,2,0.648,ACTIVE,212.16,341.15,59.996,1489761003,"201051344000469","219011344069620",30.57,3.70,0,332.13,361.59,20.1,17.5,0.133,634561.5,634561.5,30664,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761007,1743509.00
03/17/2017 10:30,2,0.639,ACTIVE,211.25,345.36,59.981,1489761003,"201051344000646","219011344069620",31.59,4.50,0,330.03,359.18,20.4,17.8,0.137,628675.1,628675.1,30567,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761008,1743510.00
03/17/2017 10:30,2,0.482,ACTIVE,211.03,336.94,59.981,1489761003,"274151322000052","219011344069620",30.00,7.30,0,330.93,345.36,14.7,12.2,0.084,901879.8,901879.8,29948,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761009,1743511.00
03/17/2017 10:30,2,0.693,ACTIVE,211.70,341.75,60.007,1489761003,"201051344000585","219011344069620",25.94,4.50,0,331.53,355.88,18.2,15.6,0.106,639087.6,639087.6,30726,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761010,1743512.00
03/17/2017 10:30,2,0.629,ACTIVE,211.48,342.35,60.023,1489761003,"201051344001230","219011344069620",31.35,4.00,0,328.82,351.07,20.0,17.4,0.133,632923.3,632923.3,30440,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761011,1743513.00
03/17/2017 10:30,2,0.670,ACTIVE,211.93,339.95,59.991,1489761003,"201051344000582","219011344069620",30.59,4.00,0,331.53,356.18,20.8,18.2,0.133,623048.6,623048.6,30639,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761012,1743514.00
03/17/2017 10:30,2,0.688,ACTIVE,211.03,339.34,60.002,1489761003,"201051344000955","219011344069620",30.79,4.50,0,330.03,353.17,21.5,18.8,0.146,640972.9,640972.9,30527,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761013,1743515.00
03/17/2017 10:30,2,0.287,ACTIVE,211.48,424.71,59.991,1489761003,"274151322000094","219011344069620",40.22,8.00,0,333.33,446.95,11.7,9.4,0.066,736418.5,736418.5,31209,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761014,1743516.00
03/17/2017 10:30,2,0.652,ACTIVE,212.16,340.25,60.034,1489761003,"201051344000579","219011344069620",30.91,4.50,0,332.43,363.39,20.5,17.8,0.137,652025.1,652025.1,30494,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761015,1743517.00
03/17/2017 10:30,2,0.691,ACTIVE,211.25,338.44,59.986,1489761003,"201051344000890","219011344069620",30.75,4.00,0,330.33,357.08,21.6,18.9,0.137,634847.4,634847.4,30651,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761016,1743518.00
03/17/2017 10:30,2,0.664,ACTIVE,211.70,341.15,60.018,1489761003,"201051344000438","219011344069620",31.19,4.00,0,330.93,354.37,21.0,18.3,0.133,637778.7,637778.7,30615,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761017,1743519.00
03/17/2017 10:30,2,0.705,ACTIVE,211.70,338.44,59.996,1489761003,"201051344000417","219011344069620",20.00,4.00,0,330.63,346.26,14.3,11.9,0.088,610946.4,610946.4,30921,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761018,1743520.00
03/17/2017 10:30,2,0.430,ACTIVE,211.25,338.14,60.002,1489761003,"274151322000083","219011344069620",30.12,6.30,0,331.53,345.36,13.1,10.7,0.084,892860.9,892860.9,30003,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761019,1743521.00
03/17/2017 10:30,2,0.477,ACTIVE,211.93,338.74,59.965,1489761003,"274151322000076","219011344069620",31.23,7.30,0,333.63,347.76,15.1,12.6,0.093,951276.4,951276.4,30111,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761020,1743522.00
03/17/2017 10:30,2,0.635,ACTIVE,212.16,340.55,60.049,1489761003,"201051344000868","219011344069620",30.12,4.00,0,330.33,351.07,19.4,16.8,0.133,633217.8,633217.8,30697,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761020,1743523.00
03/17/2017 10:30,2,0.449,ACTIVE,210.80,337.54,60.002,1489761003,"274151322000095","219011344069620",30.38,5.50,0,331.83,344.76,13.8,11.4,0.084,942272.7,942272.7,30228,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761021,1743524.00
03/17/2017 10:30,2,0.605,ACTIVE,211.70,339.65,60.028,1489761003,"201051344000988","219011344069620",20.26,4.50,0,331.23,347.76,12.4,10.1,0.088,585802.8,585802.8,30730,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761022,1743525.00
03/17/2017 10:30,2,0.676,ACTIVE,211.25,338.44,59.991,1489761003,"201051344001025","219011344069620",30.77,4.00,0,330.33,356.18,21.1,18.4,0.150,636712.9,636712.9,30815,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761023,1743526.00
03/17/2017 10:30,2,0.643,ACTIVE,211.70,339.34,60.002,1489761003,"201051344000458","219011344069620",30.99,6.00,0,330.93,355.58,20.2,17.6,0.137,645380.6,645380.6,30321,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761024,1743527.00
03/17/2017 10:30,2,0.633,ACTIVE,212.38,341.45,59.949,1489761003,"201051344000853","219011344069620",31.11,4.50,0,332.73,354.67,19.9,17.3,0.133,645608.0,645608.0,30164,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761025,1743528.00
03/17/2017 10:30,2,0.637,ACTIVE,211.70,340.25,59.996,1489761003,"201051344000685","219011344069620",30.49,3.70,0,330.93,354.07,19.7,17.1,0.137,638026.7,638026.7,30497,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761026,1743529.00
03/17/2017 10:30,2,0.646,ACTIVE,211.48,340.25,59.996,1489761003,"201051344000917","219011344069620",30.91,5.50,0,329.73,354.37,20.3,17.7,0.133,634525.8,634525.8,30493,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761027,1743530.00
03/17/2017 10:30,2,0.598,ACTIVE,211.70,343.85,59.975,1489761003,"201051344001145","219011344069620",31.51,3.70,0,331.83,354.37,19.2,16.6,0.133,642462.9,642462.9,30334,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761028,1743531.00
03/17/2017 10:30,2,0.684,ACTIVE,211.70,339.95,60.012,1489761003,"201051344000651","219011344069620",30.71,3.70,0,330.33,351.97,21.3,18.7,0.141,631043.0,631043.0,30698,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761029,1743532.00
03/17/2017 10:30,2,0.461,ACTIVE,210.57,338.44,59.996,1489761003,"274151322000088","219011344069620",29.82,7.30,0,330.63,344.76,13.9,11.5,0.084,855312.6,855312.6,30221,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761030,1743533.00
03/17/2017 10:30,2,0.316,ACTIVE,211.93,425.01,59.996,1489761003,"274151322000068","219011344069620",40.24,10.30,0,333.63,451.76,12.9,10.5,0.062,736722.0,736722.0,31138,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761030,1743534.00
03/17/2017 10:30,2,0.670,ACTIVE,211.25,339.04,60.018,1489761003,"201051344001135","219011344069620",30.55,4.50,0,330.03,355.58,20.8,18.1,0.146,626940.2,626940.2,30716,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761031,1743535.00
03/17/2017 10:30,2,0.631,ACTIVE,211.70,339.95,60.028,1489761003,"201051344000594","219011344069620",30.45,4.50,0,329.73,359.48,19.5,16.9,0.128,647100.4,647100.4,30571,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761032,1743536.00
03/17/2017 10:30,2,0.658,ACTIVE,211.70,339.65,59.996,1489761003,"201051344001203","219011344069620",31.05,4.00,0,332.43,358.58,20.8,18.1,0.146,635460.3,635460.3,30765,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761033,1743537.00
03/17/2017 10:30,2,0.500,ACTIVE,211.03,340.25,59.996,1489761003,"274151322000054","219011344069620",30.63,7.70,0,331.23,345.06,15.6,13.1,0.093,873811.6,873811.6,30121,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761034,1743538.00
03/17/2017 10:30,2,0.611,ACTIVE,212.16,339.65,60.002,1489761003,"201051344000867","219011344069620",31.05,5.00,0,329.73,352.27,19.3,16.7,0.124,632393.2,632393.2,30728,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761035,1743539.00
03/17/2017 10:30,2,0.701,ACTIVE,211.25,339.34,59.965,1489761003,"201051344001093","219011344069620",30.81,5.00,0,331.23,356.18,21.9,19.2,0.141,634172.4,634172.4,30588,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761036,1743540.00
03/17/2017 10:30,2,0.584,ACTIVE,211.93,340.85,59.991,1489761003,"201051344000900","219011344069620",30.79,4.00,0,331.53,351.67,18.2,15.7,0.137,653418.8,653418.8,30076,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761037,1743541.00
03/17/2017 10:30,2,0.631,ACTIVE,212.38,340.55,59.996,1489761003,"201051344000648","219011344069620",30.73,3.70,0,332.13,354.37,19.6,17.0,0.128,643076.8,643076.8,30145,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761038,1743542.00
03/17/2017 10:30,2,0.645,ACTIVE,211.93,344.45,59.996,1489761003,"201051344000569","219011344069620",31.55,5.00,0,331.53,356.18,20.6,18.0,0.141,655423.2,655423.2,30060,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761039,1743543.00
03/17/2017 10:30,2,0.631,ACTIVE,211.93,339.65,59.949,1489761003,"201051344000983","219011344069620",30.77,5.00,0,330.63,353.17,19.7,17.1,0.141,646304.4,646304.4,30250,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761040,1743544.00
03/17/2017 10:30,2,0.617,ACTIVE,212.16,339.34,59.954,1489761003,"201051344001158","219011344069620",30.83,3.70,0,330.63,349.86,19.3,16.7,0.141,632521.5,632521.5,30601,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761041,1743545.00
03/17/2017 10:30,2,0.648,ACTIVE,212.16,341.45,60.002,1489761003,"201051344000576","219011344069620",30.53,4.00,0,332.43,352.57,20.1,17.5,0.137,646226.3,646226.3,30126,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761042,1743546.00
03/17/2017 10:30,2,0.461,ACTIVE,211.03,336.94,59.986,1489761003,"274151322000087","219011344069620",29.64,8.00,0,332.13,345.06,13.9,11.5,0.075,845338.1,845338.1,30483,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761042,1743547.00
03/17/2017 10:45,2,0.805,ACTIVE,211.93,342.05,59.954,1489761903,"201051344000645","219011344069620",30.89,5.00,0,332.13,355.88,25.2,22.4,0.177,645412.4,645412.4,30167,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761904,1743548.00
03/17/2017 10:45,2,0.742,ACTIVE,211.25,339.34,59.986,1489761903,"274151322000085","219011344069620",30.36,6.70,0,327.02,347.46,22.8,20.1,0.141,871465.7,871465.7,30179,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761905,1743549.00
03/17/2017 10:45,2,0.789,ACTIVE,211.93,345.66,59.991,1489761903,"201051344000633","219011344069620",31.45,4.50,0,331.83,360.08,25.2,22.4,0.186,631909.9,631909.9,30704,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761906,1743550.00
03/17/2017 10:45,2,0.785,ACTIVE,211.70,352.87,59.949,1489761903,"201051344000469","219011344069620",32.32,3.70,0,330.63,364.59,25.7,22.9,0.177,634566.7,634566.7,30665,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761907,1743551.00
03/17/2017 10:45,2,0.846,ACTIVE,210.80,342.35,60.023,1489761903,"201051344000646","219011344069620",31.09,4.50,0,330.33,360.38,26.7,23.8,0.199,628680.5,628680.5,30568,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761908,1743552.00
03/17/2017 10:45,2,0.541,ACTIVE,210.80,338.44,59.991,1489761903,"274151322000052","219011344069620",30.97,7.30,0,330.33,347.76,17.0,14.5,0.102,901883.3,901883.3,29949,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761909,1743553.00
03/17/2017 10:45,2,0.852,ACTIVE,210.80,345.36,59.975,1489761903,"201051344000585","219011344069620",31.37,4.50,0,330.93,358.58,27.1,24.2,0.199,639093.1,639093.1,30727,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761909,1743554.00
03/17/2017 10:45,2,0.838,ACTIVE,210.80,341.15,59.996,1489761903,"201051344001230","219011344069620",30.67,3.70,0,329.13,356.18,26.1,23.2,0.194,632928.6,632928.6,30441,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761910,1743555.00
03/17/2017 10:45,2,0.854,ACTIVE,211.25,342.05,59.996,1489761903,"201051344000582","219011344069620",30.99,4.00,0,330.63,357.38,26.9,24.0,0.190,623054.0,623054.0,30640,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761911,1743556.00
03/17/2017 10:45,2,0.869,ACTIVE,210.57,343.85,59.981,1489761903,"201051344000955","219011344069620",31.29,5.00,0,328.82,359.78,27.6,24.7,0.203,640978.4,640978.4,30528,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761912,1743557.00
03/17/2017 10:45,2,0.369,ACTIVE,210.80,436.43,59.975,1489761903,"274151322000094","219011344069620",41.39,7.70,0,333.33,448.15,15.6,13.1,0.097,736421.5,736421.5,31210,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761913,1743558.00
03/17/2017 10:45,2,0.807,ACTIVE,211.93,350.17,59.996,1489761903,"201051344000579","219011344069620",32.03,4.50,0,330.93,365.49,26.2,23.3,0.177,652030.4,652030.4,30495,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761914,1743559.00
03/17/2017 10:45,2,0.883,ACTIVE,210.57,342.05,59.991,1489761903,"201051344000890","219011344069620",31.11,4.00,0,329.73,360.08,27.8,24.9,0.194,634853.1,634853.1,30652,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761915,1743560.00
03/17/2017 10:45,2,0.852,ACTIVE,211.03,345.36,59.986,1489761903,"201051344000438","219011344069620",31.51,4.00,0,330.93,360.99,27.2,24.3,0.194,637784.2,637784.2,30616,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761916,1743561.00
03/17/2017 10:45,2,0.887,ACTIVE,211.25,339.34,59.991,1489761903,"201051344000417","219011344069620",20.34,3.70,0,330.33,347.16,18.3,15.7,0.124,610949.9,610949.9,30922,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761917,1743562.00
03/17/2017 10:45,2,0.479,ACTIVE,211.03,336.34,59.981,1489761903,"274151322000083","219011344069620",30.22,6.00,0,331.23,344.15,14.6,12.2,0.093,892863.9,892863.9,30004,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761918,1743563.00
03/17/2017 10:45,2,0.609,ACTIVE,211.70,353.47,60.018,1489761903,"274151322000076","219011344069620",32.36,7.30,0,332.43,359.78,20.0,17.3,0.128,951280.3,951280.3,30112,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761919,1743564.00
03/17/2017 10:45,2,0.809,ACTIVE,211.70,341.45,59.991,1489761903,"201051344000868","219011344069620",31.03,4.00,0,331.23,355.88,25.5,22.7,0.181,633222.9,633222.9,30698,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761919,1743565.00
03/17/2017 10:45,2,0.549,ACTIVE,210.80,339.65,59.981,1489761903,"274151322000095","219011344069620",30.59,5.50,0,330.63,346.86,17.1,14.5,0.102,942276.1,942276.1,30229,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761920,1743566.00
03/17/2017 10:45,2,0.793,ACTIVE,211.70,340.85,59.981,1489761903,"201051344000988","219011344069620",20.36,4.00,0,330.93,349.26,16.4,13.9,0.115,585805.9,585805.9,30731,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761921,1743567.00
03/17/2017 10:45,2,0.865,ACTIVE,210.80,341.45,59.981,1489761903,"201051344001025","219011344069620",31.07,4.00,0,329.73,359.78,27.2,24.4,0.194,636718.4,636718.4,30816,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761922,1743568.00
03/17/2017 10:45,2,0.826,ACTIVE,211.48,341.45,59.986,1489761903,"201051344000458","219011344069620",30.91,6.00,0,331.23,356.18,25.9,23.1,0.186,645385.9,645385.9,30322,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761923,1743569.00
03/17/2017 10:45,2,0.818,ACTIVE,212.16,343.55,59.981,1489761903,"201051344000853","219011344069620",31.05,4.00,0,331.83,359.78,25.8,23.0,0.194,645613.2,645613.2,30165,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761924,1743570.00
03/17/2017 10:45,2,0.820,ACTIVE,211.03,342.65,59.981,1489761903,"201051344000685","219011344069620",31.11,3.70,0,330.03,359.48,25.9,23.0,0.194,638031.9,638031.9,30498,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761925,1743571.00
03/17/2017 10:45,2,0.818,ACTIVE,211.03,346.56,59.991,1489761903,"201051344000917","219011344069620",31.53,5.50,0,330.33,358.58,26.2,23.3,0.190,634531.1,634531.1,30494,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761926,1743572.00
03/17/2017 10:45,2,0.801,ACTIVE,211.03,342.65,59.981,1489761903,"201051344001145","219011344069620",31.21,3.70,0,332.43,359.78,25.3,22.5,0.186,642468.0,642468.0,30335,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761927,1743573.00
03/17/2017 10:45,2,0.859,ACTIVE,210.80,344.45,59.922,1489761903,"201051344000651","219011344069620",31.37,3.30,0,331.23,359.48,27.4,24.5,0.194,631048.6,631048.6,30699,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761928,1743574.00
03/17/2017 10:45,2,0.715,ACTIVE,210.57,339.65,59.954,1489761903,"274151322000088","219011344069620",29.94,7.00,0,326.72,346.86,21.7,19.0,0.128,855316.7,855316.7,30222,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761929,1743575.00
03/17/2017 10:45,2,0.445,ACTIVE,211.48,447.55,59.975,1489761903,"274151322000068","219011344069620",42.64,10.70,0,333.33,457.77,19.2,16.7,0.106,736725.6,736725.6,31139,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761929,1743576.00
03/17/2017 10:45,2,0.836,ACTIVE,210.57,344.45,59.975,1489761903,"201051344001135","219011344069620",31.37,4.50,0,330.03,360.08,26.6,23.8,0.199,626945.6,626945.6,30717,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761930,1743577.00
03/17/2017 10:45,2,0.801,ACTIVE,211.25,341.75,59.981,1489761903,"201051344000594","219011344069620",30.89,4.50,0,330.33,361.59,25.1,22.3,0.177,647105.5,647105.5,30572,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761931,1743578.00
03/17/2017 10:45,2,0.840,ACTIVE,210.80,342.95,59.981,1489761903,"201051344001203","219011344069620",31.23,4.00,0,331.83,360.99,26.6,23.8,0.208,635465.7,635465.7,30766,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761932,1743579.00
03/17/2017 10:45,2,0.742,ACTIVE,210.57,342.95,59.975,1489761903,"274151322000054","219011344069620",30.30,7.70,0,327.62,348.06,22.8,20.1,0.146,873816.0,873816.0,30122,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761933,1743580.00
03/17/2017 10:45,2,0.791,ACTIVE,211.93,341.75,59.986,1489761903,"201051344000867","219011344069620",31.11,5.00,0,331.23,356.78,25.0,22.2,0.181,632398.2,632398.2,30729,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761935,1743581.00
03/17/2017 10:45,2,0.873,ACTIVE,211.03,344.15,59.981,1489761903,"201051344001093","219011344069620",31.29,5.00,0,330.03,361.29,27.7,24.8,0.190,634178.1,634178.1,30589,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761936,1743582.00
03/17/2017 10:45,2,0.754,ACTIVE,211.70,343.85,59.981,1489761903,"201051344000900","219011344069620",31.31,4.00,0,331.53,357.98,23.9,21.2,0.186,653423.5,653423.5,30077,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761936,1743583.00
03/17/2017 10:45,2,0.809,ACTIVE,211.93,341.75,59.970,1489761903,"201051344000648","219011344069620",31.07,3.70,0,331.23,357.68,25.5,22.7,0.181,643082.0,643082.0,30146,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761937,1743584.00
03/17/2017 10:45,2,0.820,ACTIVE,211.70,346.26,59.949,1489761903,"201051344000569","219011344069620",31.61,5.00,0,330.63,358.88,26.2,23.4,0.186,655428.6,655428.6,30061,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761938,1743585.00
03/17/2017 10:45,2,0.795,ACTIVE,211.93,344.76,59.986,1489761903,"201051344000983","219011344069620",31.43,5.00,0,330.63,359.48,25.3,22.5,0.190,646309.5,646309.5,30251,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761939,1743586.00
03/17/2017 10:45,2,0.781,ACTIVE,211.93,343.85,60.034,1489761903,"201051344001158","219011344069620",31.37,3.70,0,330.93,357.08,24.9,22.1,0.190,632526.5,632526.5,30602,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761940,1743587.00
03/17/2017 10:45,2,0.814,ACTIVE,212.16,343.55,59.991,1489761903,"201051344000576","219011344069620",31.25,4.00,0,331.53,357.08,25.8,23.0,0.186,646231.5,646231.5,30127,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761941,1743588.00
03/17/2017 10:45,2,0.664,ACTIVE,210.80,338.44,59.981,1489761903,"274151322000087","219011344069620",30.73,8.00,0,329.13,346.56,20.7,18.1,0.124,845342.1,845342.1,30484,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489761942,1743589.00
03/17/2017 11:00,2,0.867,ACTIVE,211.93,342.95,60.018,1489762803,"201051344000645","219011344069620",31.03,5.00,0,332.73,357.08,27.3,24.4,0.194,645418.0,645418.0,30168,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762804,1743590.00
03/17/2017 11:00,2,0.771,ACTIVE,210.57,342.65,59.996,1489762803,"274151322000085","219011344069620",31.01,6.70,0,329.43,351.07,24.2,21.4,0.150,871470.8,871470.8,30180,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762805,1743591.00
03/17/2017 11:00,2,0.842,ACTIVE,211.93,347.76,60.007,1489762803,"201051344000633","219011344069620",31.63,4.00,0,331.83,360.08,27.0,24.1,0.203,631915.5,631915.5,30705,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762806,1743592.00
03/17/2017 11:00,2,0.902,ACTIVE,211.48,346.86,59.996,1489762803,"201051344000469","219011344069620",31.53,3.70,0,331.23,368.20,28.9,25.9,0.217,634572.6,634572.6,30666,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762807,1743593.00
03/17/2017 11:00,2,0.930,ACTIVE,211.03,346.86,60.012,1489762803,"201051344000646","219011344069620",31.49,4.50,0,330.03,360.69,29.6,26.7,0.230,628686.5,628686.5,30569,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762808,1743594.00
03/17/2017 11:00,2,0.459,ACTIVE,210.12,344.15,59.996,1489762803,"274151322000052","219011344069620",31.51,7.30,0,332.13,351.37,14.7,12.2,0.084,901886.6,901886.6,29950,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762808,1743595.00
03/17/2017 11:00,2,0.932,ACTIVE,211.48,348.06,59.981,1489762803,"201051344000585","219011344069620",31.65,4.50,0,330.93,361.89,29.9,27.0,0.225,639099.2,639099.2,30728,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762809,1743596.00
03/17/2017 11:00,2,0.922,ACTIVE,211.25,343.25,59.996,1489762803,"201051344001230","219011344069620",31.09,3.70,0,327.32,360.08,29.1,26.1,0.217,632934.4,632934.4,30442,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762810,1743597.00
03/17/2017 11:00,2,0.941,ACTIVE,211.70,344.15,59.986,1489762803,"201051344000582","219011344069620",31.19,4.00,0,330.93,359.78,29.8,26.9,0.217,623060.0,623060.0,30641,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762811,1743598.00
03/17/2017 11:00,2,0.953,ACTIVE,211.03,348.36,59.996,1489762803,"201051344000955","219011344069620",31.63,4.50,0,330.33,361.29,30.6,27.6,0.230,640984.7,640984.7,30529,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762812,1743599.00
03/17/2017 11:00,2,0.355,ACTIVE,210.57,437.33,59.986,1489762803,"274151322000094","219011344069620",41.53,8.00,0,332.73,454.46,15.0,12.5,0.093,736424.8,736424.8,31211,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762813,1743600.00
03/17/2017 11:00,2,0.873,ACTIVE,211.70,349.86,60.039,1489762803,"201051344000579","219011344069620",31.93,4.50,0,330.63,366.10,28.2,25.3,0.203,652036.3,652036.3,30496,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762814,1743601.00
03/17/2017 11:00,2,0.967,ACTIVE,211.03,345.36,59.986,1489762803,"201051344000890","219011344069620",31.43,3.70,0,329.43,362.79,30.8,27.8,0.225,634859.4,634859.4,30653,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762815,1743602.00
03/17/2017 11:00,2,0.926,ACTIVE,211.25,350.17,59.986,1489762803,"201051344000438","219011344069620",31.89,3.70,0,331.53,364.59,29.9,27.0,0.217,637790.3,637790.3,30617,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762816,1743603.00
03/17/2017 11:00,2,0.992,ACTIVE,211.48,340.25,59.991,1489762803,"201051344000417","219011344069620",20.12,3.70,0,330.33,348.66,20.2,17.6,0.141,610953.9,610953.9,30923,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762816,1743604.00
03/17/2017 11:00,2,0.393,ACTIVE,210.57,337.54,59.959,1489762803,"274151322000083","219011344069620",30.34,6.00,0,330.93,343.55,12.1,9.7,0.075,892866.7,892866.7,30005,0,0,0,L,1151911521,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762817,1743605.00
03/17/2017 11:00,2,0.582,ACTIVE,211.03,352.27,59.986,1489762803,"274151322000076","219011344069620",32.56,7.30,0,333.63,362.79,19.2,16.7,0.124,951284.6,951284.6,30113,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762818,1743606.00
03/17/2017 11:00,2,0.844,ACTIVE,211.25,346.26,60.002,1489762803,"201051344000868","219011344069620",31.53,4.00,0,330.63,358.88,27.0,24.1,0.194,633228.5,633228.5,30699,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762819,1743607.00
03/17/2017 11:00,2,0.502,ACTIVE,210.35,339.34,60.002,1489762803,"274151322000095","219011344069620",30.91,5.00,0,330.63,349.86,15.8,13.3,0.093,942279.6,942279.6,30230,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762820,1743608.00
03/17/2017 11:00,2,0.885,ACTIVE,211.70,341.15,59.959,1489762803,"201051344000988","219011344069620",20.20,4.00,0,330.93,351.07,18.1,15.6,0.146,585809.4,585809.4,30732,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762821,1743609.00
03/17/2017 11:00,2,0.953,ACTIVE,211.25,343.55,59.965,1489762803,"201051344001025","219011344069620",31.25,4.00,0,330.03,361.29,30.2,27.2,0.221,636724.6,636724.6,30817,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762822,1743610.00
03/17/2017 11:00,2,0.895,ACTIVE,211.48,343.55,59.991,1489762803,"201051344000458","219011344069620",31.23,6.00,0,331.83,360.69,28.4,25.4,0.217,645391.7,645391.7,30323,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762823,1743611.00
03/17/2017 11:00,2,0.887,ACTIVE,212.16,349.26,59.986,1489762803,"201051344000853","219011344069620",31.87,4.50,0,332.73,361.29,28.6,25.7,0.212,645619.0,645619.0,30166,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762824,1743612.00
03/17/2017 11:00,2,0.844,ACTIVE,211.48,353.17,60.028,1489762803,"201051344000685","219011344069620",32.22,3.70,0,331.23,366.40,27.6,24.7,0.208,638037.7,638037.7,30499,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762825,1743613.00
03/17/2017 11:00,2,0.920,ACTIVE,211.48,346.56,59.975,1489762803,"201051344000917","219011344069620",31.47,5.50,0,330.93,361.29,29.4,26.4,0.221,634537.0,634537.0,30495,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762826,1743614.00
03/17/2017 11:00,2,0.799,ACTIVE,211.70,357.08,59.986,1489762803,"201051344001145","219011344069620",32.68,3.70,0,332.13,367.30,26.5,23.7,0.194,642473.6,642473.6,30336,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762826,1743615.00
03/17/2017 11:00,2,0.947,ACTIVE,211.48,349.26,59.991,1489762803,"201051344000651","219011344069620",31.79,3.30,0,331.53,361.59,30.6,27.6,0.225,631054.8,631054.8,30700,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762827,1743616.00
03/17/2017 11:00,2,0.707,ACTIVE,210.12,341.15,60.007,1489762803,"274151322000088","219011344069620",30.16,7.00,0,327.32,347.16,21.6,18.9,0.137,855321.5,855321.5,30223,0,0,0,L,1151911521,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762828,1743617.00
03/17/2017 11:00,2,0.436,ACTIVE,211.25,446.05,59.996,1489762803,"274151322000068","219011344069620",42.46,10.70,0,334.54,460.17,19.1,16.6,0.110,736729.9,736729.9,31140,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762829,1743618.00
03/17/2017 11:00,2,0.936,ACTIVE,211.25,347.46,59.991,1489762803,"201051344001135","219011344069620",31.59,4.50,0,330.03,362.19,29.9,27.0,0.225,626951.6,626951.6,30718,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762830,1743619.00
03/17/2017 11:00,2,0.787,ACTIVE,211.03,350.77,59.975,1489762803,"201051344000594","219011344069620",32.03,4.50,0,329.43,364.29,25.6,22.7,0.181,647111.1,647111.1,30573,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762831,1743620.00
03/17/2017 11:00,2,0.932,ACTIVE,211.70,346.26,59.975,1489762803,"201051344001203","219011344069620",31.55,3.70,0,331.53,361.89,29.8,26.9,0.225,635471.7,635471.7,30767,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762832,1743621.00
03/17/2017 11:00,2,0.824,ACTIVE,210.12,337.24,59.981,1489762803,"274151322000054","219011344069620",30.65,8.00,0,328.52,349.26,25.6,22.8,0.164,873821.1,873821.1,30123,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762833,1743622.00
