ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 11:00,2,0.834,ACTIVE,211.93,344.76,59.996,1489762803,"201051344000867","219011344069620",31.39,5.50,0,330.93,359.48,26.6,23.7,0.186,632403.9,632403.9,30730,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762834,1743623.00
03/17/2017 11:00,2,0.965,ACTIVE,211.25,346.26,59.981,1489762803,"201051344001093","219011344069620",31.41,5.00,0,331.23,362.79,30.8,27.8,0.217,634184.4,634184.4,30590,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762835,1743624.00
03/17/2017 11:00,2,0.867,ACTIVE,211.48,342.35,59.986,1489762803,"201051344000900","219011344069620",30.93,4.00,0,331.83,359.48,27.2,24.3,0.212,653428.9,653428.9,30078,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762836,1743625.00
03/17/2017 11:00,2,0.836,ACTIVE,211.70,345.36,59.991,1489762803,"201051344000648","219011344069620",31.53,3.70,0,331.23,358.88,26.8,23.9,0.190,643087.7,643087.7,30147,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762837,1743626.00
03/17/2017 11:00,2,0.934,ACTIVE,211.70,345.66,59.991,1489762803,"201051344000569","219011344069620",31.41,5.00,0,330.63,360.99,29.7,26.7,0.221,655434.6,655434.6,30062,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762838,1743627.00
03/17/2017 11:00,2,0.891,ACTIVE,211.70,343.55,59.970,1489762803,"201051344000983","219011344069620",31.19,5.00,0,332.13,361.89,28.1,25.2,0.217,646315.2,646315.2,30252,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762839,1743628.00
03/17/2017 11:00,2,0.873,ACTIVE,211.93,345.96,59.965,1489762803,"201051344001158","219011344069620",31.51,3.70,0,331.83,359.48,27.9,25.0,0.212,632532.1,632532.1,30603,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762839,1743629.00
03/17/2017 11:00,2,0.898,ACTIVE,212.16,345.66,59.959,1489762803,"201051344000576","219011344069620",31.41,4.00,0,332.43,359.78,28.6,25.7,0.208,646237.3,646237.3,30128,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762840,1743630.00
03/17/2017 11:00,2,0.643,ACTIVE,210.57,339.95,59.970,1489762803,"274151322000087","219011344069620",30.28,8.00,0,328.82,348.06,19.7,17.1,0.119,845346.7,845346.7,30485,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489762841,1743631.00
03/17/2017 11:15,2,1.152,ACTIVE,212.61,348.96,60.012,1489763703,"201051344000645","219011344069620",31.65,5.00,0,331.53,365.49,37.0,33.8,0.283,645425.0,645425.0,30169,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763704,1743632.00
03/17/2017 11:15,2,0.719,ACTIVE,211.03,350.77,60.007,1489763703,"274151322000085","219011344069620",32.22,7.00,0,329.13,359.48,23.5,20.8,0.146,871475.8,871475.8,30181,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763705,1743633.00
03/17/2017 11:15,2,0.969,ACTIVE,212.38,365.19,59.996,1489763703,"201051344000633","219011344069620",33.40,4.50,0,333.33,378.72,32.8,29.7,0.247,631922.0,631922.0,30706,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763706,1743634.00
03/17/2017 11:15,2,1.154,ACTIVE,212.38,354.37,60.023,1489763703,"201051344000469","219011344069620",32.10,3.70,0,332.43,370.60,37.6,34.4,0.292,634579.8,634579.8,30667,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763707,1743635.00
03/17/2017 11:15,2,1.197,ACTIVE,211.25,350.17,60.007,1489763703,"201051344000646","219011344069620",31.55,4.50,0,330.63,368.80,38.3,35.1,0.305,628693.9,628693.9,30570,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763708,1743636.00
03/17/2017 11:15,2,0.430,ACTIVE,210.57,339.95,59.986,1489763703,"274151322000052","219011344069620",31.21,7.30,0,332.43,350.77,13.6,11.2,0.084,901889.4,901889.4,29951,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763709,1743637.00
03/17/2017 11:15,2,1.217,ACTIVE,211.93,350.47,60.034,1489763703,"201051344000585","219011344069620",31.63,4.50,0,330.93,369.10,39.0,35.7,0.309,639106.7,639106.7,30729,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763710,1743638.00
03/17/2017 11:15,2,1.162,ACTIVE,211.70,353.77,60.012,1489763703,"201051344001230","219011344069620",32.03,3.70,0,330.33,367.60,37.7,34.5,0.296,632941.7,632941.7,30443,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763711,1743639.00
03/17/2017 11:15,2,1.182,ACTIVE,212.16,353.17,60.039,1489763703,"201051344000582","219011344069620",31.93,4.00,0,330.93,367.90,38.2,35.0,0.292,623067.4,623067.4,30642,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763712,1743640.00
03/17/2017 11:15,2,1.219,ACTIVE,211.25,350.17,59.996,1489763703,"201051344000955","219011344069620",31.65,5.00,0,331.83,370.00,39.1,35.8,0.309,640992.2,640992.2,30530,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763713,1743641.00
03/17/2017 11:15,2,0.330,ACTIVE,210.80,424.41,60.007,1489763703,"274151322000094","219011344069620",40.16,8.00,0,333.33,449.35,13.5,11.1,0.075,736427.6,736427.6,31212,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763713,1743642.00
03/17/2017 11:15,2,0.957,ACTIVE,212.16,364.59,60.002,1489763703,"201051344000579","219011344069620",33.42,5.00,0,333.63,376.31,32.5,29.4,0.234,652043.0,652043.0,30497,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763714,1743643.00
03/17/2017 11:15,2,1.225,ACTIVE,211.25,349.56,59.996,1489763703,"201051344000890","219011344069620",31.53,4.00,0,331.53,368.20,39.1,35.8,0.296,634866.9,634866.9,30654,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763715,1743644.00
03/17/2017 11:15,2,0.895,ACTIVE,211.70,365.80,60.007,1489763703,"201051344000438","219011344069620",33.56,4.00,0,330.93,379.32,30.5,27.5,0.221,637797.1,637797.1,30618,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763716,1743645.00
03/17/2017 11:15,2,1.234,ACTIVE,211.70,342.35,59.996,1489763703,"201051344000417","219011344069620",20.75,4.00,0,329.73,352.27,25.9,23.1,0.194,610958.7,610958.7,30924,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763717,1743646.00
03/17/2017 11:15,2,0.354,ACTIVE,211.03,336.64,59.996,1489763703,"274151322000083","219011344069620",30.45,6.00,0,331.53,342.05,10.9,8.6,0.062,892868.8,892868.8,30006,0,0,0,L,1151911521,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763718,1743647.00
03/17/2017 11:15,2,0.529,ACTIVE,211.48,347.76,60.012,1489763703,"274151322000076","219011344069620",32.16,7.70,0,333.63,362.19,17.2,14.7,0.102,951288.3,951288.3,30114,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763719,1743648.00
03/17/2017 11:15,2,0.865,ACTIVE,211.70,366.40,59.991,1489763703,"201051344000868","219011344069620",33.66,4.50,0,333.33,380.22,29.5,26.6,0.217,633234.2,633234.2,30700,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763720,1743649.00
03/17/2017 11:15,2,0.457,ACTIVE,211.25,337.84,60.002,1489763703,"274151322000095","219011344069620",30.55,5.50,0,331.23,346.26,14.2,11.7,0.080,942282.6,942282.6,30231,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763721,1743650.00
03/17/2017 11:15,2,1.156,ACTIVE,211.93,343.55,60.002,1489763703,"201051344000988","219011344069620",20.73,4.00,0,330.33,354.37,24.3,21.5,0.199,585813.9,585813.9,30733,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763722,1743651.00
03/17/2017 11:15,2,1.225,ACTIVE,211.70,351.07,60.018,1489763703,"201051344001025","219011344069620",31.79,4.00,0,330.93,371.81,39.5,36.2,0.305,636732.2,636732.2,30818,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763722,1743652.00
03/17/2017 11:15,2,1.123,ACTIVE,212.16,354.07,59.986,1489763703,"201051344000458","219011344069620",32.10,6.30,0,332.13,367.90,36.5,33.4,0.287,645398.8,645398.8,30324,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763723,1743653.00
03/17/2017 11:15,2,1.195,ACTIVE,212.83,347.76,59.991,1489763703,"201051344000853","219011344069620",31.37,4.50,0,333.63,369.10,38.0,34.8,0.301,645626.3,645626.3,30167,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763724,1743654.00
03/17/2017 11:15,2,0.676,ACTIVE,211.93,367.00,60.007,1489763703,"201051344000685","219011344069620",33.79,4.00,0,332.43,377.52,23.1,20.4,0.164,638043.1,638043.1,30500,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763725,1743655.00
03/17/2017 11:15,2,1.191,ACTIVE,211.93,349.56,60.012,1489763703,"201051344000917","219011344069620",31.53,6.00,0,331.83,368.20,38.1,34.9,0.305,634544.3,634544.3,30496,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763726,1743656.00
03/17/2017 11:15,2,0.625,ACTIVE,211.93,366.70,59.996,1489763703,"201051344001145","219011344069620",33.91,4.00,0,333.33,377.22,21.5,18.9,0.150,642478.7,642478.7,30337,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763727,1743657.00
03/17/2017 11:15,2,1.229,ACTIVE,211.70,350.77,60.002,1489763703,"201051344000651","219011344069620",31.71,3.70,0,332.13,370.30,39.5,36.2,0.305,631062.4,631062.4,30701,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763728,1743658.00
03/17/2017 11:15,2,0.598,ACTIVE,210.80,339.34,60.002,1489763703,"274151322000088","219011344069620",30.40,7.30,0,330.03,345.96,18.4,15.9,0.115,855325.5,855325.5,30224,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763729,1743659.00
03/17/2017 11:15,2,0.406,ACTIVE,211.70,438.83,59.986,1489763703,"274151322000068","219011344069620",41.65,10.70,0,333.93,457.47,17.2,14.7,0.097,736733.4,736733.4,31141,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763730,1743660.00
03/17/2017 11:15,2,1.211,ACTIVE,211.48,348.96,59.991,1489763703,"201051344001135","219011344069620",31.49,5.00,0,331.83,370.30,38.6,35.4,0.309,626959.0,626959.0,30719,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763731,1743661.00
03/17/2017 11:15,2,0.793,ACTIVE,211.70,359.78,60.007,1489763703,"201051344000594","219011344069620",32.94,4.50,0,331.23,371.51,26.5,23.6,0.186,647116.7,647116.7,30574,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763732,1743662.00
03/17/2017 11:15,2,1.219,ACTIVE,211.70,348.36,60.002,1489763703,"201051344001203","219011344069620",31.49,4.00,0,332.13,370.00,38.9,35.7,0.314,635479.2,635479.2,30768,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763733,1743663.00
03/17/2017 11:15,2,0.809,ACTIVE,211.03,348.06,60.007,1489763703,"274151322000054","219011344069620",31.97,8.00,0,329.13,359.18,26.2,23.4,0.172,873826.6,873826.6,30124,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763734,1743664.00
03/17/2017 11:15,2,0.686,ACTIVE,212.38,368.20,60.007,1489763703,"201051344000867","219011344069620",34.01,6.00,0,332.43,378.42,23.6,20.9,0.159,632408.8,632408.8,30731,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763734,1743665.00
03/17/2017 11:15,2,1.234,ACTIVE,211.48,351.37,59.996,1489763703,"201051344001093","219011344069620",31.75,5.50,0,330.63,369.10,39.7,36.4,0.296,634192.1,634192.1,30591,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763735,1743666.00
03/17/2017 11:15,2,1.119,ACTIVE,212.38,351.67,60.002,1489763703,"201051344000900","219011344069620",31.85,4.50,0,330.63,368.20,36.1,32.9,0.292,653435.8,653435.8,30079,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763736,1743667.00
03/17/2017 11:15,2,0.932,ACTIVE,212.38,356.48,60.002,1489763703,"201051344000648","219011344069620",32.58,3.70,0,332.73,370.30,30.7,27.7,0.221,643093.8,643093.8,30148,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763737,1743668.00
03/17/2017 11:15,2,1.199,ACTIVE,212.16,350.47,59.991,1489763703,"201051344000569","219011344069620",31.65,5.00,0,332.73,369.10,38.5,35.2,0.301,655442.0,655442.0,30063,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763738,1743669.00
03/17/2017 11:15,2,1.158,ACTIVE,212.38,352.27,59.981,1489763703,"201051344000983","219011344069620",31.87,5.00,0,332.43,369.70,37.4,34.2,0.301,646322.4,646322.4,30253,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763739,1743670.00
03/17/2017 11:15,2,1.156,ACTIVE,212.38,348.66,60.007,1489763703,"201051344001158","219011344069620",31.53,4.00,0,333.63,366.70,36.9,33.7,0.296,632539.1,632539.1,30604,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763740,1743671.00
03/17/2017 11:15,2,1.189,ACTIVE,212.83,347.46,60.023,1489763703,"201051344000576","219011344069620",31.31,4.00,0,331.83,366.70,37.8,34.5,0.292,646244.6,646244.6,30129,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763741,1743672.00
03/17/2017 11:15,2,0.570,ACTIVE,211.48,339.04,59.986,1489763703,"274151322000087","219011344069620",30.26,8.00,0,330.63,346.26,17.5,14.9,0.110,845350.4,845350.4,30486,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489763742,1743673.00
03/17/2017 11:30,2,1.127,ACTIVE,212.83,350.17,59.965,1489764603,"201051344000645","219011344069620",31.75,5.50,0,334.84,370.30,36.2,33.0,0.278,645433.4,645433.4,30170,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764604,1743674.00
03/17/2017 11:30,2,0.676,ACTIVE,211.03,352.57,60.002,1489764603,"274151322000085","219011344069620",32.52,7.00,0,329.13,361.89,22.3,19.6,0.137,871481.0,871481.0,30182,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764605,1743675.00
03/17/2017 11:30,2,1.061,ACTIVE,212.83,356.48,60.002,1489764603,"201051344000633","219011344069620",32.44,5.00,0,334.24,381.12,34.9,31.7,0.274,631929.8,631929.8,30707,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764606,1743676.00
03/17/2017 11:30,2,1.148,ACTIVE,212.61,350.47,60.002,1489764603,"201051344000469","219011344069620",31.67,4.00,0,333.33,372.11,36.9,33.7,0.287,634588.4,634588.4,30668,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764607,1743677.00
03/17/2017 11:30,2,1.156,ACTIVE,211.48,350.77,59.949,1489764603,"201051344000646","219011344069620",31.67,5.00,0,331.83,371.51,37.1,33.9,0.296,628702.6,628702.6,30571,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764607,1743678.00
03/17/2017 11:30,2,0.377,ACTIVE,211.03,337.84,59.986,1489764603,"274151322000052","219011344069620",31.15,7.70,0,332.43,348.06,11.9,9.6,0.053,901892.0,901892.0,29952,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764608,1743679.00
03/17/2017 11:30,2,1.178,ACTIVE,211.93,349.26,59.949,1489764603,"201051344000585","219011344069620",31.51,5.00,0,330.93,371.51,37.6,34.4,0.296,639115.6,639115.6,30730,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764609,1743680.00
03/17/2017 11:30,2,1.141,ACTIVE,211.70,348.66,59.996,1489764603,"201051344001230","219011344069620",31.51,4.00,0,331.23,371.51,36.5,33.3,0.283,632950.2,632950.2,30444,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764610,1743681.00
03/17/2017 11:30,2,1.162,ACTIVE,212.38,348.06,59.996,1489764603,"201051344000582","219011344069620",31.41,4.50,0,332.73,371.21,37.0,33.8,0.278,623076.1,623076.1,30643,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764611,1743682.00
03/17/2017 11:30,2,1.184,ACTIVE,211.25,351.97,59.959,1489764603,"201051344000955","219011344069620",31.87,5.00,0,331.53,372.41,38.2,35.0,0.301,641001.2,641001.2,30531,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764612,1743683.00
03/17/2017 11:30,2,0.295,ACTIVE,211.25,422.90,59.986,1489764603,"274151322000094","219011344069620",40.06,8.00,0,333.33,447.25,12.0,9.6,0.071,736430.2,736430.2,31213,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764613,1743684.00
03/17/2017 11:30,2,0.895,ACTIVE,212.38,341.75,59.954,1489764603,"201051344000579","219011344069620",30.42,5.50,0,334.54,381.42,28.0,25.1,0.194,652050.1,652050.1,30498,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764614,1743685.00
03/17/2017 11:30,2,1.168,ACTIVE,211.48,351.37,59.959,1489764603,"201051344000890","219011344069620",31.81,4.50,0,331.83,372.41,37.7,34.4,0.283,634875.9,634875.9,30655,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764615,1743686.00
03/17/2017 11:30,2,0.748,ACTIVE,211.93,370.60,59.981,1489764603,"201051344000438","219011344069620",34.13,5.00,0,333.93,383.53,25.9,23.1,0.172,637803.6,637803.6,30619,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764616,1743687.00
03/17/2017 11:30,2,1.219,ACTIVE,211.93,342.35,59.981,1489764603,"201051344000417","219011344069620",20.36,4.00,0,330.63,354.97,25.1,22.3,0.190,610964.5,610964.5,30925,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764616,1743688.00
03/17/2017 11:30,2,0.297,ACTIVE,211.25,338.44,59.986,1489764603,"274151322000083","219011344069620",30.14,6.00,0,332.43,342.35,9.1,6.8,0.044,892870.7,892870.7,30007,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764618,1743689.00
03/17/2017 11:30,2,0.459,ACTIVE,211.70,349.86,59.986,1489764603,"274151322000076","219011344069620",32.34,7.70,0,333.93,359.48,15.1,12.6,0.088,951291.7,951291.7,30115,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764618,1743690.00
03/17/2017 11:30,2,1.080,ACTIVE,212.16,356.78,59.996,1489764603,"201051344000868","219011344069620",32.38,4.50,0,333.93,380.82,35.4,32.2,0.274,633241.9,633241.9,30701,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764619,1743691.00
03/17/2017 11:30,2,0.395,ACTIVE,211.03,337.54,59.986,1489764603,"274151322000095","219011344069620",30.08,5.50,0,333.03,343.25,12.0,9.6,0.071,942285.2,942285.2,30232,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764620,1743692.00
03/17/2017 11:30,2,1.143,ACTIVE,212.38,344.76,59.986,1489764603,"201051344000988","219011344069620",20.57,4.50,0,331.83,357.08,23.9,21.1,0.194,585819.3,585819.3,30734,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764621,1743693.00
03/17/2017 11:30,2,1.184,ACTIVE,211.70,349.26,59.986,1489764603,"201051344001025","219011344069620",31.55,4.50,0,332.13,372.71,37.9,34.6,0.287,636741.1,636741.1,30819,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764622,1743694.00
03/17/2017 11:30,2,1.152,ACTIVE,212.61,346.26,60.012,1489764603,"201051344000458","219011344069620",31.31,6.70,0,333.93,369.10,36.5,33.4,0.292,645407.2,645407.2,30325,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764623,1743695.00
03/17/2017 11:30,2,1.148,ACTIVE,213.06,349.26,59.991,1489764603,"201051344000853","219011344069620",31.63,5.00,0,334.24,370.30,36.8,33.6,0.292,645634.9,645634.9,30168,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764624,1743696.00
03/17/2017 11:30,2,0.555,ACTIVE,211.93,364.59,59.944,1489764603,"201051344000685","219011344069620",33.73,4.00,0,333.03,379.62,18.9,16.4,0.119,638047.7,638047.7,30501,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764625,1743697.00
03/17/2017 11:30,2,1.148,ACTIVE,211.93,348.36,59.986,1489764603,"201051344000917","219011344069620",31.43,6.00,0,332.43,370.60,36.6,33.4,0.287,634552.8,634552.8,30497,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764626,1743698.00
03/17/2017 11:30,2,0.500,ACTIVE,211.70,351.07,59.981,1489764603,"201051344001145","219011344069620",32.40,4.50,0,334.24,377.82,16.4,14.0,0.102,642482.8,642482.8,30338,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764627,1743699.00
03/17/2017 11:30,2,1.172,ACTIVE,211.93,352.27,59.991,1489764603,"201051344000651","219011344069620",31.83,3.70,0,332.73,372.11,37.8,34.6,0.287,631071.3,631071.3,30702,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764628,1743700.00
03/17/2017 11:30,2,0.529,ACTIVE,210.80,339.65,59.975,1489764603,"274151322000088","219011344069620",30.40,7.30,0,330.93,346.26,16.3,13.8,0.093,855329.3,855329.3,30225,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764629,1743701.00
03/17/2017 11:30,2,0.365,ACTIVE,211.93,439.43,59.986,1489764603,"274151322000068","219011344069620",41.77,11.00,0,334.24,459.87,15.4,13.0,0.084,736736.9,736736.9,31142,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764630,1743702.00
03/17/2017 11:30,2,1.152,ACTIVE,211.48,351.07,59.981,1489764603,"201051344001135","219011344069620",31.77,5.00,0,332.13,371.81,37.1,33.9,0.292,626967.7,626967.7,30720,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764631,1743703.00
03/17/2017 11:30,2,0.699,ACTIVE,211.93,359.78,59.981,1489764603,"201051344000594","219011344069620",33.12,5.00,0,331.83,374.21,23.4,20.7,0.159,647122.2,647122.2,30575,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764631,1743704.00
03/17/2017 11:30,2,1.174,ACTIVE,211.93,345.96,60.023,1489764603,"201051344001203","219011344069620",31.29,4.50,0,333.63,372.11,37.2,34.0,0.296,635487.9,635487.9,30769,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764632,1743705.00
03/17/2017 11:30,2,0.764,ACTIVE,211.03,352.57,60.028,1489764603,"274151322000054","219011344069620",32.60,9.00,0,329.73,363.69,25.3,22.5,0.159,873832.5,873832.5,30125,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764633,1743706.00
03/17/2017 11:30,2,0.693,ACTIVE,212.38,367.60,59.986,1489764603,"201051344000867","219011344069620",33.97,6.30,0,334.24,381.42,23.9,21.1,0.159,632414.0,632414.0,30732,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764634,1743707.00
03/17/2017 11:30,2,1.188,ACTIVE,211.70,350.77,59.981,1489764603,"201051344001093","219011344069620",31.73,5.50,0,331.53,371.81,38.2,35.0,0.283,634201.0,634201.0,30592,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764635,1743708.00
03/17/2017 11:30,2,1.092,ACTIVE,212.38,350.17,59.965,1489764603,"201051344000900","219011344069620",31.71,5.00,0,334.24,370.30,35.1,32.0,0.283,653443.9,653443.9,30080,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764636,1743709.00
03/17/2017 11:30,2,0.930,ACTIVE,212.61,359.18,59.981,1489764603,"201051344000648","219011344069620",32.84,4.00,0,334.24,373.91,30.9,27.9,0.225,643100.9,643100.9,30149,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764637,1743710.00
03/17/2017 11:30,2,1.172,ACTIVE,212.38,346.86,59.986,1489764603,"201051344000569","219011344069620",31.31,5.50,0,333.03,370.90,37.2,34.0,0.287,655450.6,655450.6,30064,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764638,1743711.00
03/17/2017 11:30,2,1.137,ACTIVE,212.38,348.66,59.986,1489764603,"201051344000983","219011344069620",31.51,5.50,0,333.93,370.30,36.3,33.1,0.296,646330.8,646330.8,30254,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764639,1743712.00
03/17/2017 11:30,2,1.137,ACTIVE,212.61,346.26,59.981,1489764603,"201051344001158","219011344069620",31.19,4.00,0,333.63,369.10,35.9,32.8,0.287,632547.5,632547.5,30605,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764640,1743713.00
03/17/2017 11:30,2,1.146,ACTIVE,212.83,350.17,59.986,1489764603,"201051344000576","219011344069620",31.61,4.50,0,333.33,370.00,36.7,33.5,0.283,646253.1,646253.1,30130,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764640,1743714.00
03/17/2017 11:30,2,0.504,ACTIVE,211.48,340.25,60.007,1489764603,"274151322000087","219011344069620",29.90,8.50,0,332.43,345.96,15.3,12.8,0.075,845353.9,845353.9,30487,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489764641,1743715.00
03/17/2017 11:45,2,1.016,ACTIVE,212.61,362.19,59.991,1489765504,"201051344000645","219011344069620",33.06,6.00,0,334.54,378.72,34.0,30.9,0.261,645442.2,645442.2,30171,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765505,1743716.00
03/17/2017 11:45,2,0.607,ACTIVE,211.25,357.68,59.981,1489765504,"274151322000085","219011344069620",32.94,7.30,0,329.43,367.90,20.3,17.7,0.115,871486.0,871486.0,30183,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765506,1743717.00
03/17/2017 11:45,2,0.902,ACTIVE,212.83,369.40,59.965,1489765504,"201051344000633","219011344069620",33.83,5.00,0,333.63,382.63,31.0,28.0,0.230,631938.1,631938.1,30708,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765507,1743718.00
03/17/2017 11:45,2,1.055,ACTIVE,212.38,363.99,59.996,1489765504,"201051344000469","219011344069620",33.20,4.00,0,332.43,379.92,35.5,32.4,0.278,634597.4,634597.4,30669,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765507,1743719.00
03/17/2017 11:45,2,0.912,ACTIVE,211.25,360.38,59.986,1489765504,"201051344000646","219011344069620",32.92,5.00,0,332.43,378.72,30.5,27.5,0.230,628711.2,628711.2,30572,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765508,1743720.00
03/17/2017 11:45,2,0.357,ACTIVE,210.80,337.84,59.959,1489765504,"274151322000052","219011344069620",31.11,7.70,0,332.73,348.06,11.3,9.0,0.057,901894.5,901894.5,29953,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765509,1743721.00
03/17/2017 11:45,2,0.959,ACTIVE,211.93,361.89,59.975,1489765504,"201051344000585","219011344069620",33.02,5.50,0,333.03,377.52,32.1,29.1,0.239,639124.4,639124.4,30731,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765510,1743722.00
03/17/2017 11:45,2,0.879,ACTIVE,211.48,362.19,59.996,1489765504,"201051344001230","219011344069620",33.14,4.50,0,331.83,378.42,29.6,26.6,0.217,632958.6,632958.6,30445,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765511,1743723.00
03/17/2017 11:45,2,0.955,ACTIVE,212.38,360.08,60.002,1489765504,"201051344000582","219011344069620",32.88,5.00,0,332.43,376.92,31.8,28.8,0.225,623084.9,623084.9,30644,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765512,1743724.00
03/17/2017 11:45,2,0.961,ACTIVE,211.25,364.59,59.996,1489765504,"201051344000955","219011344069620",33.36,6.00,0,333.03,379.02,32.5,29.4,0.243,641010.1,641010.1,30532,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765513,1743725.00
03/17/2017 11:45,2,0.271,ACTIVE,211.03,427.71,59.991,1489765504,"274151322000094","219011344069620",40.45,8.50,0,333.93,451.76,11.2,8.8,0.066,736432.7,736432.7,31214,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765514,1743726.00
03/17/2017 11:45,2,0.863,ACTIVE,212.16,371.21,59.986,1489765504,"201051344000579","219011344069620",34.17,6.00,0,333.93,386.53,29.9,27.0,0.212,652057.4,652057.4,30499,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765515,1743727.00
03/17/2017 11:45,2,0.859,ACTIVE,211.48,358.28,60.002,1489765504,"201051344000890","219011344069620",32.80,4.50,0,331.23,377.52,28.6,25.7,0.199,634884.1,634884.1,30656,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765516,1743728.00
03/17/2017 11:45,2,0.590,ACTIVE,211.70,369.40,60.002,1489765504,"201051344000438","219011344069620",34.19,5.00,0,332.13,385.93,20.5,17.9,0.128,637809.0,637809.0,30620,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765516,1743729.00
03/17/2017 11:45,2,0.893,ACTIVE,211.70,340.25,59.996,1489765504,"201051344000417","219011344069620",21.17,4.50,0,332.13,355.58,19.2,16.6,0.133,610969.9,610969.9,30926,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765517,1743730.00
03/17/2017 11:45,2,0.285,ACTIVE,211.03,337.84,59.986,1489765504,"274151322000083","219011344069620",29.64,6.30,0,333.03,342.05,8.6,6.4,0.044,892872.5,892872.5,30008,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765518,1743731.00
03/17/2017 11:45,2,0.434,ACTIVE,211.70,347.46,60.007,1489765504,"274151322000076","219011344069620",32.07,8.50,0,334.24,360.69,14.1,11.7,0.084,951295.0,951295.0,30116,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765519,1743732.00
03/17/2017 11:45,2,0.971,ACTIVE,211.93,364.29,59.991,1489765504,"201051344000868","219011344069620",33.30,5.00,0,333.33,379.62,32.8,29.8,0.243,633250.4,633250.4,30702,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765520,1743733.00
03/17/2017 11:45,2,0.373,ACTIVE,211.03,336.94,59.986,1489765504,"274151322000095","219011344069620",29.98,6.00,0,332.73,343.25,11.3,9.0,0.071,942287.8,942287.8,30233,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765521,1743734.00
03/17/2017 11:45,2,0.992,ACTIVE,212.16,343.25,59.996,1489765504,"201051344000988","219011344069620",21.75,5.00,0,332.73,359.18,21.9,19.2,0.172,585824.9,585824.9,30735,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765522,1743735.00
03/17/2017 11:45,2,0.988,ACTIVE,211.48,359.18,59.991,1489765504,"201051344001025","219011344069620",32.78,5.00,0,332.13,379.02,32.9,29.8,0.247,636750.1,636750.1,30820,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765523,1743736.00
03/17/2017 11:45,2,1.115,ACTIVE,211.93,367.30,59.949,1489765504,"201051344000458","219011344069620",33.52,7.00,0,333.93,381.12,37.8,34.6,0.296,645416.6,645416.6,30326,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765524,1743737.00
03/17/2017 11:45,2,1.049,ACTIVE,212.61,367.90,59.996,1489765504,"201051344000853","219011344069620",33.58,5.50,0,336.04,382.03,35.7,32.5,0.274,645643.9,645643.9,30169,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765525,1743738.00
03/17/2017 11:45,2,0.482,ACTIVE,211.93,351.07,60.039,1489765504,"201051344000685","219011344069620",32.30,4.50,0,333.33,378.12,15.8,13.4,0.093,638051.7,638051.7,30502,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765526,1743739.00
03/17/2017 11:45,2,1.018,ACTIVE,211.70,366.10,59.991,1489765504,"201051344000917","219011344069620",33.40,6.70,0,333.93,380.52,34.4,31.3,0.265,634561.9,634561.9,30498,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765527,1743740.00
03/17/2017 11:45,2,0.420,ACTIVE,211.70,352.57,59.991,1489765504,"201051344001145","219011344069620",32.58,5.00,0,334.24,377.82,13.9,11.5,0.071,642486.2,642486.2,30339,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765528,1743741.00
03/17/2017 11:45,2,0.943,ACTIVE,211.70,360.08,60.034,1489765504,"201051344000651","219011344069620",32.88,4.00,0,332.73,376.62,31.5,28.5,0.234,631080.1,631080.1,30703,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765529,1743742.00
03/17/2017 11:45,2,0.475,ACTIVE,210.57,337.54,59.991,1489765504,"274151322000088","219011344069620",30.51,7.70,0,331.23,345.96,14.6,12.2,0.080,855332.8,855332.8,30226,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765530,1743743.00
03/17/2017 11:45,2,0.330,ACTIVE,211.70,446.95,59.986,1489765504,"274151322000068","219011344069620",42.36,11.30,0,333.93,459.27,14.2,11.8,0.075,736740.3,736740.3,31143,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765531,1743744.00
03/17/2017 11:45,2,0.879,ACTIVE,211.48,362.49,60.018,1489765504,"201051344001135","219011344069620",33.24,5.50,0,332.43,377.82,29.6,26.7,0.221,626976.2,626976.2,30721,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765531,1743745.00
03/17/2017 11:45,2,0.643,ACTIVE,211.48,364.89,59.949,1489765504,"201051344000594","219011344069620",33.68,5.50,0,332.13,377.22,22.0,19.3,0.137,647127.6,647127.6,30576,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765532,1743746.00
03/17/2017 11:45,2,1.012,ACTIVE,211.70,359.48,60.007,1489765504,"201051344001203","219011344069620",32.86,5.00,0,332.73,379.62,33.7,30.6,0.261,635497.0,635497.0,30770,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765533,1743747.00
03/17/2017 11:45,2,0.709,ACTIVE,211.03,351.97,59.996,1489765504,"274151322000054","219011344069620",32.24,9.30,0,328.52,368.80,23.2,20.5,0.150,873838.3,873838.3,30126,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765534,1743748.00
03/17/2017 11:45,2,0.686,ACTIVE,212.16,372.11,60.002,1489765504,"201051344000867","219011344069620",34.35,6.30,0,333.33,385.93,23.9,21.2,0.159,632419.7,632419.7,30733,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765535,1743749.00
03/17/2017 11:45,2,1.086,ACTIVE,211.70,364.89,59.996,1489765504,"201051344001093","219011344069620",33.28,6.00,0,331.83,379.62,36.6,33.4,0.265,634210.5,634210.5,30593,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765536,1743750.00
03/17/2017 11:45,2,1.029,ACTIVE,211.93,368.50,60.007,1489765504,"201051344000900","219011344069620",33.54,5.00,0,334.24,383.83,35.0,31.8,0.270,653452.8,653452.8,30081,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765537,1743751.00
03/17/2017 11:45,2,0.816,ACTIVE,212.16,364.89,60.002,1489765504,"201051344000648","219011344069620",33.54,4.50,0,333.93,382.93,27.6,24.8,0.199,643108.1,643108.1,30150,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765538,1743752.00
03/17/2017 11:45,2,1.137,ACTIVE,212.16,365.49,60.039,1489765504,"201051344000569","219011344069620",33.32,6.00,0,334.24,382.33,38.4,35.1,0.296,655460.1,655460.1,30065,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765539,1743753.00
03/17/2017 11:45,2,1.053,ACTIVE,212.16,363.69,59.996,1489765504,"201051344000983","219011344069620",33.18,6.00,0,334.54,380.82,35.5,32.3,0.283,646339.8,646339.8,30255,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765540,1743754.00
03/17/2017 11:45,2,0.959,ACTIVE,212.16,359.78,60.002,1489765504,"201051344001158","219011344069620",32.84,5.00,0,332.43,378.72,32.0,28.9,0.247,632556.0,632556.0,30606,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765541,1743755.00
03/17/2017 11:45,2,0.988,ACTIVE,212.61,366.40,59.986,1489765504,"201051344000576","219011344069620",33.50,5.00,0,334.54,380.52,33.6,30.5,0.247,646261.9,646261.9,30131,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765542,1743756.00
03/17/2017 11:45,2,0.453,ACTIVE,211.03,338.14,59.981,1489765504,"274151322000087","219011344069620",30.34,9.00,0,332.73,345.96,13.9,11.5,0.075,845357.2,845357.2,30488,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489765543,1743757.00
03/17/2017 12:00,2,0.691,ACTIVE,212.38,358.58,59.965,1489766403,"201051344000645","219011344069620",32.98,6.30,0,333.93,379.32,23.1,20.4,0.159,645449.1,645449.1,30172,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766405,1743758.00
03/17/2017 12:00,2,0.389,ACTIVE,211.48,354.97,59.959,1489766403,"274151322000085","219011344069620",32.84,7.70,0,333.63,366.70,13.0,10.6,0.066,871489.8,871489.8,30184,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766405,1743759.00
03/17/2017 12:00,2,0.676,ACTIVE,212.61,360.38,59.928,1489766403,"201051344000633","219011344069620",33.20,5.50,0,333.93,382.63,22.8,20.0,0.155,631944.5,631944.5,30709,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766406,1743760.00
03/17/2017 12:00,2,0.752,ACTIVE,212.16,359.48,59.970,1489766403,"201051344000469","219011344069620",32.96,5.00,0,333.63,381.42,25.1,22.3,0.177,634604.8,634604.8,30670,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766407,1743761.00
03/17/2017 12:00,2,0.553,ACTIVE,211.25,357.98,59.981,1489766403,"201051344000646","219011344069620",33.04,6.00,0,332.43,374.51,18.6,16.0,0.115,628716.9,628716.9,30573,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766408,1743762.00
03/17/2017 12:00,2,0.240,ACTIVE,211.03,336.94,59.959,1489766403,"274151322000052","219011344069620",30.77,8.50,0,332.43,344.76,7.5,5.3,0.040,901896.4,901896.4,29954,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766409,1743763.00
03/17/2017 12:00,2,0.594,ACTIVE,211.93,356.48,59.954,1489766403,"201051344000585","219011344069620",32.80,5.50,0,332.73,375.71,19.8,17.2,0.133,639130.6,639130.6,30732,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766410,1743764.00
03/17/2017 12:00,2,0.549,ACTIVE,211.48,339.65,59.965,1489766403,"201051344001230","219011344069620",30.99,4.50,0,330.93,376.92,17.3,14.8,0.110,632964.1,632964.1,30446,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766411,1743765.00
03/17/2017 12:00,2,0.584,ACTIVE,212.16,352.87,59.944,1489766403,"201051344000582","219011344069620",32.46,5.50,0,331.83,375.41,19.2,16.6,0.119,623090.9,623090.9,30645,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766412,1743766.00
