ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 12:00,2,0.619,ACTIVE,211.25,358.88,59.970,1489766403,"201051344000955","219011344069620",33.06,6.00,0,332.73,377.52,20.8,18.2,0.128,641016.4,641016.4,30533,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766413,1743767.00
03/17/2017 12:00,2,0.148,ACTIVE,211.25,337.24,59.981,1489766403,"274151322000094","219011344069620",31.23,8.50,0,333.93,440.64,4.7,2.6,0.022,736434.4,736434.4,31215,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766413,1743768.00
03/17/2017 12:00,2,0.602,ACTIVE,212.16,367.30,59.970,1489766403,"201051344000579","219011344069620",33.99,6.00,0,334.24,384.43,20.8,18.1,0.128,652063.3,652063.3,30500,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766414,1743769.00
03/17/2017 12:00,2,0.510,ACTIVE,211.48,356.78,59.975,1489766403,"201051344000890","219011344069620",33.08,5.00,0,332.13,371.51,17.1,14.6,0.093,634889.5,634889.5,30657,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766415,1743770.00
03/17/2017 12:00,2,0.400,ACTIVE,211.70,362.79,59.975,1489766403,"201051344000438","219011344069620",33.70,5.50,0,332.43,381.73,13.7,11.3,0.062,637812.8,637812.8,30621,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766416,1743771.00
03/17/2017 12:00,2,0.564,ACTIVE,211.93,338.14,59.965,1489766403,"201051344000417","219011344069620",21.21,4.50,0,331.23,350.47,12.2,9.8,0.071,610973.3,610973.3,30927,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766417,1743772.00
03/17/2017 12:00,2,0.158,ACTIVE,211.48,335.74,59.975,1489766403,"274151322000083","219011344069620",29.58,6.30,0,332.13,341.75,4.8,2.7,0.009,892873.9,892873.9,30009,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766418,1743773.00
03/17/2017 12:00,2,0.271,ACTIVE,211.93,346.86,59.970,1489766403,"274151322000076","219011344069620",32.08,8.50,0,334.24,358.28,8.8,6.6,0.040,951297.5,951297.5,30117,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766419,1743774.00
03/17/2017 12:00,2,0.668,ACTIVE,211.93,361.29,59.981,1489766403,"201051344000868","219011344069620",33.22,5.50,0,332.73,380.52,22.6,19.8,0.155,633256.8,633256.8,30703,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766420,1743775.00
03/17/2017 12:00,2,0.232,ACTIVE,211.48,337.24,59.991,1489766403,"274151322000095","219011344069620",29.32,6.30,0,331.53,341.75,6.9,4.7,0.027,942289.7,942289.7,30234,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766421,1743776.00
03/17/2017 12:00,2,0.680,ACTIVE,211.93,340.55,59.949,1489766403,"201051344000988","219011344069620",21.37,5.50,0,332.43,354.67,14.8,12.3,0.106,585829.2,585829.2,30736,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766422,1743777.00
03/17/2017 12:00,2,0.598,ACTIVE,211.70,357.38,59.991,1489766403,"201051344001025","219011344069620",33.02,5.00,0,332.13,376.62,20.0,17.4,0.128,636756.4,636756.4,30821,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766423,1743778.00
03/17/2017 12:00,2,0.760,ACTIVE,211.93,362.19,60.018,1489766403,"201051344000458","219011344069620",33.36,7.30,0,334.54,382.63,25.8,22.9,0.190,645424.4,645424.4,30327,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766424,1743779.00
03/17/2017 12:00,2,0.740,ACTIVE,212.38,361.59,59.996,1489766403,"201051344000853","219011344069620",33.26,6.00,0,336.04,383.23,25.0,22.2,0.177,645651.4,645651.4,30170,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766425,1743780.00
03/17/2017 12:00,2,0.320,ACTIVE,211.93,354.07,59.986,1489766403,"201051344000685","219011344069620",32.92,4.50,0,333.93,369.10,10.7,8.4,0.049,638054.6,638054.6,30503,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766425,1743781.00
03/17/2017 12:00,2,0.617,ACTIVE,211.93,361.89,60.002,1489766403,"201051344000917","219011344069620",33.34,6.70,0,332.73,381.12,20.9,18.2,0.137,634568.5,634568.5,30499,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766426,1743782.00
03/17/2017 12:00,2,0.273,ACTIVE,211.70,349.86,60.007,1489766403,"201051344001145","219011344069620",32.44,4.50,0,333.33,364.59,9.0,6.8,0.035,642488.6,642488.6,30340,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766427,1743783.00
03/17/2017 12:00,2,0.582,ACTIVE,211.70,354.67,59.970,1489766403,"201051344000651","219011344069620",32.66,4.50,0,333.63,373.31,19.3,16.7,0.115,631086.1,631086.1,30704,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766428,1743784.00
03/17/2017 12:00,2,0.303,ACTIVE,211.03,337.84,60.002,1489766403,"274151322000088","219011344069620",29.38,8.00,0,331.23,343.55,9.0,6.8,0.053,855335.4,855335.4,30227,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766429,1743785.00
03/17/2017 12:00,2,0.260,ACTIVE,211.93,457.47,60.002,1489766403,"274151322000068","219011344069620",43.69,12.00,0,334.24,473.10,11.5,9.2,0.053,736743.0,736743.0,31144,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766430,1743786.00
03/17/2017 12:00,2,0.498,ACTIVE,211.25,362.19,60.002,1489766403,"201051344001135","219011344069620",33.60,5.50,0,332.73,376.01,17.0,14.5,0.102,626981.8,626981.8,30722,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766431,1743787.00
03/17/2017 12:00,2,0.447,ACTIVE,211.70,351.67,59.981,1489766403,"201051344000594","219011344069620",32.48,5.50,0,332.13,376.31,14.8,12.4,0.080,647131.8,647131.8,30577,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766432,1743788.00
03/17/2017 12:00,2,0.633,ACTIVE,211.70,353.77,60.002,1489766403,"201051344001203","219011344069620",32.58,5.00,0,333.03,377.52,20.9,18.2,0.150,635503.5,635503.5,30771,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766433,1743789.00
03/17/2017 12:00,2,0.441,ACTIVE,211.03,346.56,59.975,1489766403,"274151322000054","219011344069620",31.89,9.70,0,328.82,361.29,14.3,11.9,0.080,873842.7,873842.7,30127,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766434,1743790.00
03/17/2017 12:00,2,0.449,ACTIVE,212.16,365.19,60.007,1489766403,"201051344000867","219011344069620",33.89,6.30,0,333.33,382.33,15.5,13.0,0.080,632424.3,632424.3,30734,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766435,1743791.00
03/17/2017 12:00,2,0.713,ACTIVE,211.70,360.69,60.012,1489766403,"201051344001093","219011344069620",33.16,6.30,0,331.83,380.82,24.0,21.2,0.150,634217.8,634217.8,30594,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766436,1743792.00
03/17/2017 12:00,2,0.738,ACTIVE,211.70,363.39,60.012,1489766403,"201051344000900","219011344069620",33.36,5.50,0,333.93,385.33,25.0,22.2,0.194,653460.2,653460.2,30082,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766436,1743793.00
03/17/2017 12:00,2,0.521,ACTIVE,212.16,364.89,60.007,1489766403,"201051344000648","219011344069620",33.83,4.50,0,333.33,381.12,17.9,15.4,0.102,643113.5,643113.5,30151,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766437,1743794.00
03/17/2017 12:00,2,0.822,ACTIVE,211.93,362.79,60.018,1489766403,"201051344000569","219011344069620",33.28,6.30,0,333.93,384.13,27.8,24.9,0.203,655468.2,655468.2,30066,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766438,1743795.00
03/17/2017 12:00,2,0.725,ACTIVE,211.93,362.49,60.012,1489766403,"201051344000983","219011344069620",33.34,6.30,0,333.63,381.73,24.5,21.7,0.177,646347.2,646347.2,30256,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766439,1743796.00
03/17/2017 12:00,2,0.646,ACTIVE,212.16,358.88,60.012,1489766403,"201051344001158","219011344069620",32.98,5.50,0,334.84,376.92,21.6,19.0,0.155,632562.5,632562.5,30607,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766440,1743797.00
03/17/2017 12:00,2,0.705,ACTIVE,212.61,359.78,60.018,1489766403,"201051344000576","219011344069620",33.12,5.00,0,333.93,382.33,23.7,20.9,0.159,646268.9,646268.9,30132,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766441,1743798.00
03/17/2017 12:00,2,0.295,ACTIVE,211.48,337.84,60.002,1489766403,"274151322000087","219011344069620",29.66,9.30,0,332.13,343.55,8.9,6.6,0.049,845359.7,845359.7,30489,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489766442,1743799.00
03/17/2017 12:15,2,0.410,ACTIVE,212.61,342.35,60.002,1489767305,"201051344000645","219011344069620",31.55,6.00,0,333.93,371.21,13.2,10.8,0.066,645452.9,645452.9,30173,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767306,1743800.00
03/17/2017 12:15,2,0.236,ACTIVE,211.70,344.15,59.996,1489767305,"274151322000085","219011344069620",31.81,7.70,0,334.24,359.78,7.7,5.5,0.035,871491.7,871491.7,30185,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767307,1743801.00
03/17/2017 12:15,2,0.428,ACTIVE,212.83,341.15,60.002,1489767305,"201051344000633","219011344069620",31.27,5.00,0,332.43,372.71,13.6,11.2,0.071,631948.2,631948.2,30710,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767308,1743802.00
03/17/2017 12:15,2,0.463,ACTIVE,212.16,339.95,59.970,1489767305,"201051344000469","219011344069620",30.99,4.50,0,332.13,373.01,14.5,12.1,0.080,634608.9,634608.9,30671,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767308,1743803.00
03/17/2017 12:15,2,0.328,ACTIVE,211.25,351.37,60.028,1489767305,"201051344000646","219011344069620",32.52,5.50,0,331.53,367.00,10.8,8.5,0.044,628719.9,628719.9,30574,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767309,1743804.00
03/17/2017 12:15,2,0.184,ACTIVE,211.25,336.64,59.996,1489767305,"274151322000052","219011344069620",30.12,8.50,0,333.63,354.67,5.6,3.4,0.004,901897.5,901897.5,29955,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767310,1743805.00
03/17/2017 12:15,2,0.377,ACTIVE,211.70,338.14,60.002,1489767305,"201051344000585","219011344069620",30.89,5.50,0,331.83,366.40,11.8,9.5,0.057,639133.7,639133.7,30733,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767311,1743806.00
03/17/2017 12:15,2,0.336,ACTIVE,211.25,336.34,59.981,1489767305,"201051344001230","219011344069620",30.95,4.50,0,330.03,365.19,10.6,8.3,0.049,632966.9,632966.9,30447,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767312,1743807.00
03/17/2017 12:15,2,0.369,ACTIVE,212.16,339.95,59.975,1489767305,"201051344000582","219011344069620",31.31,5.00,0,332.13,367.60,11.8,9.4,0.057,623094.0,623094.0,30646,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767313,1743808.00
03/17/2017 12:15,2,0.398,ACTIVE,211.25,336.64,59.991,1489767305,"201051344000955","219011344069620",30.71,5.50,0,331.23,367.30,12.4,10.1,0.062,641019.8,641019.8,30534,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767314,1743809.00
03/17/2017 12:15,2,0.105,ACTIVE,211.48,336.94,59.991,1489767305,"274151322000094","219011344069620",30.10,7.70,0,333.63,341.45,3.2,1.2,0.009,736434.9,736434.9,31216,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767315,1743810.00
03/17/2017 12:15,2,0.445,ACTIVE,212.16,349.26,60.002,1489767305,"201051344000579","219011344069620",32.26,6.00,0,333.03,376.01,14.7,12.2,0.071,652066.9,652066.9,30501,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767316,1743811.00
03/17/2017 12:15,2,0.336,ACTIVE,211.48,346.26,59.981,1489767305,"201051344000890","219011344069620",32.05,4.50,0,331.83,367.00,10.9,8.6,0.044,634892.3,634892.3,30658,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767317,1743812.00
03/17/2017 12:15,2,0.289,ACTIVE,211.70,347.46,60.039,1489767305,"201051344000438","219011344069620",32.20,5.00,0,332.43,368.80,9.4,7.2,0.027,637814.9,637814.9,30622,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767318,1743813.00
03/17/2017 12:15,2,0.424,ACTIVE,211.70,337.24,59.991,1489767305,"201051344000417","219011344069620",20.04,4.50,0,330.63,345.36,8.6,6.4,0.027,610975.3,610975.3,30928,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767318,1743814.00
03/17/2017 12:15,2,0.086,ACTIVE,211.25,331.83,59.991,1489767305,"274151322000083","219011344069620",27.97,6.30,0,324.92,339.65,2.5,0.5,0.000,892874.1,892874.1,30010,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767319,1743815.00
03/17/2017 12:15,2,0.182,ACTIVE,211.93,337.84,59.986,1489767305,"274151322000076","219011344069620",30.85,8.50,0,335.14,351.97,5.7,3.6,0.022,951298.7,951298.7,30118,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767320,1743816.00
03/17/2017 12:15,2,0.434,ACTIVE,212.16,349.86,59.975,1489767305,"201051344000868","219011344069620",32.30,5.00,0,334.24,371.51,14.2,11.8,0.080,633260.7,633260.7,30704,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767321,1743817.00
03/17/2017 12:15,2,0.152,ACTIVE,211.48,336.04,60.007,1489767305,"274151322000095","219011344069620",27.83,6.00,0,333.63,340.25,4.3,2.2,0.018,942290.5,942290.5,30235,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767322,1743818.00
03/17/2017 12:15,2,0.400,ACTIVE,211.25,338.14,60.002,1489767305,"201051344000988","219011344069620",21.31,5.00,0,330.33,349.86,8.7,6.5,0.044,585831.4,585831.4,30737,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767323,1743819.00
03/17/2017 12:15,2,0.371,ACTIVE,210.80,348.96,59.970,1489767305,"201051344001025","219011344069620",32.30,5.00,0,331.83,369.40,12.2,9.9,0.057,636759.6,636759.6,30822,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767324,1743820.00
03/17/2017 12:15,2,0.482,ACTIVE,211.93,339.04,59.996,1489767305,"201051344000458","219011344069620",31.09,7.00,0,332.43,374.51,15.2,12.7,0.088,645428.7,645428.7,30328,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767325,1743821.00
03/17/2017 12:15,2,0.445,ACTIVE,212.61,356.48,59.991,1489767305,"201051344000853","219011344069620",32.94,6.00,0,334.24,373.91,14.9,12.5,0.084,645655.5,645655.5,30171,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767326,1743822.00
03/17/2017 12:15,2,0.244,ACTIVE,211.93,337.24,59.991,1489767305,"201051344000685","219011344069620",30.04,4.00,0,333.33,359.78,7.5,5.3,0.013,638056.2,638056.2,30504,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767327,1743823.00
03/17/2017 12:15,2,0.396,ACTIVE,211.70,343.25,59.986,1489767305,"201051344000917","219011344069620",31.53,6.70,0,332.43,372.11,12.7,10.3,0.071,634571.9,634571.9,30500,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767327,1743824.00
03/17/2017 12:15,2,0.201,ACTIVE,211.48,336.34,59.986,1489767305,"201051344001145","219011344069620",30.26,4.50,0,333.63,354.37,6.2,4.0,0.013,642489.9,642489.9,30341,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767328,1743825.00
03/17/2017 12:15,2,0.381,ACTIVE,211.70,339.34,59.991,1489767305,"201051344000651","219011344069620",31.27,4.00,0,333.03,368.20,12.1,9.7,0.057,631089.2,631089.2,30705,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767329,1743826.00
03/17/2017 12:15,2,0.189,ACTIVE,211.25,336.94,59.981,1489767305,"274151322000088","219011344069620",28.51,8.00,0,331.53,341.45,5.5,3.4,0.022,855336.6,855336.6,30228,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767330,1743827.00
03/17/2017 12:15,2,0.195,ACTIVE,212.16,388.64,59.975,1489767305,"274151322000068","219011344069620",36.60,11.30,0,335.14,466.19,7.3,5.1,0.027,736744.5,736744.5,31145,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767331,1743828.00
03/17/2017 12:15,2,0.320,ACTIVE,211.25,354.07,59.986,1489767305,"201051344001135","219011344069620",32.90,5.50,0,331.53,370.90,10.7,8.4,0.049,626984.5,626984.5,30723,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767332,1743829.00
03/17/2017 12:15,2,0.324,ACTIVE,211.93,352.27,59.954,1489767305,"201051344000594","219011344069620",32.66,5.50,0,332.43,367.00,10.8,8.5,0.049,647134.3,647134.3,30578,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767333,1743830.00
03/17/2017 12:15,2,0.277,ACTIVE,211.48,336.94,59.981,1489767305,"274151322000054","219011344069620",30.77,9.30,0,333.33,352.87,8.7,6.5,0.040,873844.9,873844.9,30128,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767335,1743831.00
03/17/2017 12:15,2,0.334,ACTIVE,212.38,361.59,59.975,1489767305,"201051344000867","219011344069620",33.60,6.30,0,332.73,375.11,11.4,9.1,0.049,632426.9,632426.9,30735,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767336,1743832.00
03/17/2017 12:15,2,0.475,ACTIVE,211.70,347.16,60.023,1489767305,"201051344001093","219011344069620",32.07,6.00,0,331.23,371.51,15.5,13.0,0.075,634221.8,634221.8,30595,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767337,1743833.00
03/17/2017 12:15,2,0.439,ACTIVE,212.16,351.67,59.944,1489767305,"201051344000900","219011344069620",32.40,5.00,0,334.54,374.81,14.4,12.0,0.097,653464.2,653464.2,30083,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767338,1743834.00
03/17/2017 12:15,2,0.412,ACTIVE,212.16,353.17,59.970,1489767305,"201051344000648","219011344069620",32.72,4.50,0,333.33,376.31,13.7,11.3,0.066,643116.7,643116.7,30152,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767339,1743835.00
03/17/2017 12:15,2,0.525,ACTIVE,212.38,357.38,59.986,1489767305,"201051344000569","219011344069620",32.98,6.00,0,333.63,373.61,17.6,15.0,0.106,655472.9,655472.9,30067,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767340,1743836.00
03/17/2017 12:15,2,0.455,ACTIVE,212.16,348.36,59.986,1489767305,"201051344000983","219011344069620",32.10,6.00,0,333.03,373.01,14.9,12.4,0.088,646351.2,646351.2,30257,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767341,1743837.00
03/17/2017 12:15,2,0.414,ACTIVE,212.38,339.65,59.975,1489767305,"201051344001158","219011344069620",31.11,5.00,0,333.33,370.60,13.1,10.7,0.075,632566.0,632566.0,30608,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767342,1743838.00
03/17/2017 12:15,2,0.463,ACTIVE,212.61,351.97,59.981,1489767305,"201051344000576","219011344069620",32.48,5.00,0,333.93,372.41,15.2,12.8,0.080,646272.8,646272.8,30133,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767343,1743839.00
03/17/2017 12:15,2,0.201,ACTIVE,211.93,338.14,59.970,1489767305,"274151322000087","219011344069620",28.73,9.30,0,333.63,341.75,5.8,3.7,0.022,845360.9,845360.9,30490,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767343,1743840.00
03/17/2017 12:15,2,0.383,ACTIVE,211.48,353.47,59.970,1489767305,"201051344001203","219011344069620",32.82,5.00,0,331.83,370.30,12.7,10.4,0.066,635506.9,635506.9,30772,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489767344,1743841.00
03/17/2017 12:30,2,0.703,ACTIVE,212.83,365.49,59.991,1489768203,"201051344000645","219011344069620",33.70,6.30,0,335.14,375.71,24.1,21.3,0.164,645457.3,645457.3,30174,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768204,1743842.00
03/17/2017 12:30,2,0.432,ACTIVE,211.93,360.69,59.991,1489768203,"274151322000085","219011344069620",33.54,7.70,0,334.24,368.20,14.7,12.2,0.080,871494.2,871494.2,30186,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768205,1743843.00
03/17/2017 12:30,2,0.676,ACTIVE,212.83,372.41,59.991,1489768203,"201051344000633","219011344069620",34.39,5.50,0,332.73,382.03,23.6,20.8,0.159,631952.6,631952.6,30711,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768206,1743844.00
03/17/2017 12:30,2,0.738,ACTIVE,212.38,366.70,59.949,1489768203,"201051344000469","219011344069620",33.72,5.00,0,331.23,380.22,25.2,22.4,0.177,634613.7,634613.7,30672,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768207,1743845.00
03/17/2017 12:30,2,0.578,ACTIVE,211.48,349.56,59.986,1489768203,"201051344000646","219011344069620",32.08,5.50,0,332.13,370.90,18.8,16.2,0.124,628723.4,628723.4,30575,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768208,1743846.00
03/17/2017 12:30,2,0.301,ACTIVE,211.48,370.30,59.981,1489768203,"274151322000052","219011344069620",34.45,8.50,0,333.63,373.31,10.5,8.2,0.044,901899.2,901899.2,29956,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768209,1743847.00
03/17/2017 12:30,2,0.600,ACTIVE,211.70,356.48,59.959,1489768203,"201051344000585","219011344069620",32.80,5.50,0,331.23,368.80,19.9,17.3,0.133,639137.4,639137.4,30734,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768210,1743848.00
03/17/2017 12:30,2,0.533,ACTIVE,211.48,351.97,59.981,1489768203,"201051344001230","219011344069620",32.40,5.00,0,330.93,371.21,17.5,15.0,0.110,632970.2,632970.2,30448,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768211,1743849.00
03/17/2017 12:30,2,0.592,ACTIVE,212.16,357.98,60.002,1489768203,"201051344000582","219011344069620",32.98,5.50,0,333.63,371.21,19.8,17.2,0.124,623097.6,623097.6,30647,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768211,1743850.00
03/17/2017 12:30,2,0.605,ACTIVE,211.25,359.18,59.986,1489768203,"201051344000955","219011344069620",33.12,6.00,0,330.33,370.60,20.3,17.7,0.128,641023.6,641023.6,30535,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768212,1743851.00
03/17/2017 12:30,2,0.176,ACTIVE,211.70,372.41,59.986,1489768203,"274151322000094","219011344069620",34.89,7.70,0,334.24,405.17,6.3,4.2,0.027,736435.8,736435.8,31217,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768213,1743852.00
03/17/2017 12:30,2,0.730,ACTIVE,212.38,363.99,59.986,1489768203,"201051344000579","219011344069620",33.58,6.30,0,334.24,376.01,24.9,22.1,0.164,652071.6,652071.6,30502,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768214,1743853.00
03/17/2017 12:30,2,0.516,ACTIVE,211.48,353.77,59.938,1489768203,"201051344000890","219011344069620",32.78,5.00,0,331.23,370.30,17.1,14.6,0.097,634895.5,634895.5,30659,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768215,1743854.00
03/17/2017 12:30,2,0.414,ACTIVE,211.70,365.80,60.034,1489768203,"201051344000438","219011344069620",33.95,5.00,0,333.93,373.31,14.3,11.9,0.066,637817.5,637817.5,30623,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768216,1743855.00
03/17/2017 12:30,2,0.598,ACTIVE,211.70,338.14,59.991,1489768203,"201051344000417","219011344069620",21.23,5.00,0,331.23,343.85,12.9,10.5,0.075,610977.6,610977.6,30929,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768217,1743856.00
03/17/2017 12:30,2,0.145,ALERT,211.70,337.24,59.959,1489768203,"274151322000083","219011344069620",29.54,6.30,0,297.57,344.15,4.4,2.3,0.009,892874.5,892874.5,30011,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768219,1743857.00
03/17/2017 12:30,2,0.359,ACTIVE,212.38,368.80,59.986,1489768203,"274151322000076","219011344069620",34.21,8.50,0,334.84,371.21,12.6,10.2,0.071,951300.5,951300.5,30119,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768220,1743858.00
03/17/2017 12:30,2,0.723,ACTIVE,212.16,373.01,59.986,1489768203,"201051344000868","219011344069620",34.39,5.00,0,333.93,382.63,25.2,22.4,0.177,633265.4,633265.4,30705,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768220,1743859.00
03/17/2017 12:30,2,0.186,ACTIVE,211.70,337.24,59.981,1489768203,"274151322000095","219011344069620",30.69,6.30,0,333.33,343.55,5.8,3.7,0.022,942291.6,942291.6,30236,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768221,1743860.00
03/17/2017 12:30,2,0.631,ACTIVE,212.38,341.45,60.023,1489768203,"201051344000988","219011344069620",22.32,5.00,0,330.33,349.26,14.3,11.9,0.097,585833.9,585833.9,30738,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768222,1743861.00
03/17/2017 12:30,2,0.625,ACTIVE,211.48,362.19,59.986,1489768203,"201051344001025","219011344069620",33.50,5.00,0,332.13,373.01,21.2,18.5,0.141,636763.5,636763.5,30823,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768223,1743862.00
03/17/2017 12:30,2,0.791,ACTIVE,212.38,367.30,59.981,1489768203,"201051344000458","219011344069620",33.89,7.30,0,332.13,379.32,27.2,24.3,0.194,645433.8,645433.8,30329,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768224,1743863.00
03/17/2017 12:30,2,0.730,ACTIVE,213.06,375.71,59.970,1489768203,"201051344000853","219011344069620",34.73,6.00,0,335.44,385.03,25.7,22.9,0.181,645660.5,645660.5,30172,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768226,1743864.00
03/17/2017 12:30,2,0.332,ACTIVE,211.93,357.68,59.986,1489768203,"201051344000685","219011344069620",33.14,4.50,0,331.23,362.49,11.2,8.9,0.049,638058.2,638058.2,30505,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768226,1743865.00
03/17/2017 12:30,2,0.656,ACTIVE,211.70,370.00,59.970,1489768203,"201051344000917","219011344069620",34.15,7.00,0,332.73,379.02,22.8,20.0,0.159,634576.1,634576.1,30501,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768227,1743866.00
03/17/2017 12:30,2,0.285,ACTIVE,211.70,352.57,59.970,1489768203,"201051344001145","219011344069620",32.74,5.00,0,331.53,358.88,9.5,7.3,0.040,642491.5,642491.5,30342,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768228,1743867.00
03/17/2017 12:30,2,0.602,ACTIVE,211.70,358.28,59.965,1489768203,"201051344000651","219011344069620",33.08,4.50,0,333.33,371.51,20.2,17.6,0.128,631092.9,631092.9,30706,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768229,1743868.00
03/17/2017 12:30,2,0.400,ACTIVE,211.25,356.18,59.975,1489768203,"274151322000088","219011344069620",32.90,8.00,0,333.03,362.49,13.4,11.1,0.080,855338.3,855338.3,30229,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768230,1743869.00
03/17/2017 12:30,2,0.828,ACTIVE,212.38,462.88,59.965,1489768203,"274151322000068","219011344069620",44.07,12.30,0,335.74,490.23,37.0,33.8,0.239,736748.5,736748.5,31146,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768231,1743870.00
03/17/2017 12:30,2,0.537,ACTIVE,211.25,363.09,59.981,1489768203,"201051344001135","219011344069620",33.66,5.50,0,332.43,373.61,18.4,15.8,0.119,626987.9,626987.9,30724,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768232,1743871.00
03/17/2017 12:30,2,0.504,ACTIVE,211.93,370.30,59.975,1489768203,"201051344000594","219011344069620",34.37,5.50,0,332.13,379.62,17.6,15.0,0.097,647137.5,647137.5,30579,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768233,1743872.00
03/17/2017 12:30,2,0.678,ACTIVE,211.70,363.99,59.970,1489768203,"201051344001203","219011344069620",33.62,5.00,0,333.33,377.22,23.1,20.4,0.168,635511.1,635511.1,30773,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768234,1743873.00
03/17/2017 12:30,2,0.492,ACTIVE,211.70,353.77,59.975,1489768203,"274151322000054","219011344069620",32.54,9.70,0,333.93,360.08,16.1,13.7,0.097,873847.7,873847.7,30129,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768235,1743874.00
03/17/2017 12:30,2,0.611,ACTIVE,212.61,377.22,59.975,1489768203,"201051344000867","219011344069620",34.99,6.70,0,332.43,385.93,21.8,19.1,0.137,632430.5,632430.5,30736,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768236,1743875.00
03/17/2017 12:30,2,0.770,ACTIVE,211.70,371.51,59.959,1489768203,"201051344001093","219011344069620",34.23,6.30,0,333.03,381.42,26.7,23.8,0.177,634226.8,634226.8,30596,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768237,1743876.00
03/17/2017 12:30,2,0.936,ACTIVE,212.38,374.81,59.970,1489768203,"201051344000900","219011344069620",34.37,5.50,0,334.84,388.34,32.6,29.5,0.252,653469.9,653469.9,30084,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768238,1743877.00
03/17/2017 12:30,2,0.664,ACTIVE,212.61,364.89,59.944,1489768203,"201051344000648","219011344069620",33.72,4.50,0,333.93,378.72,22.7,20.0,0.146,643121.0,643121.0,30153,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768238,1743878.00
03/17/2017 12:30,2,1.025,ACTIVE,212.61,375.11,59.970,1489768203,"201051344000569","219011344069620",34.41,6.70,0,334.54,388.64,35.8,32.6,0.270,655479.3,655479.3,30068,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768239,1743879.00
03/17/2017 12:30,2,0.785,ACTIVE,212.38,369.70,59.975,1489768203,"201051344000983","219011344069620",34.05,6.30,0,332.73,381.73,27.1,24.2,0.194,646356.2,646356.2,30258,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768240,1743880.00
03/17/2017 12:30,2,0.674,ACTIVE,212.61,366.40,59.975,1489768203,"201051344001158","219011344069620",33.79,5.50,0,332.43,377.22,23.1,20.4,0.168,632570.1,632570.1,30609,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768241,1743881.00
03/17/2017 12:30,2,0.768,ACTIVE,213.06,373.91,59.965,1489768203,"201051344000576","219011344069620",34.49,5.00,0,333.03,383.53,26.7,23.9,0.186,646277.8,646277.8,30134,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768242,1743882.00
03/17/2017 12:30,2,0.500,ACTIVE,211.70,360.99,59.959,1489768203,"274151322000087","219011344069620",33.48,10.00,0,333.33,380.52,16.9,14.4,0.102,845362.9,845362.9,30491,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489768243,1743883.00
03/17/2017 12:45,2,1.279,ACTIVE,213.06,371.51,59.922,1489769103,"201051344000645","219011344069620",33.77,6.30,0,334.54,390.44,43.8,40.4,0.336,645464.0,645464.0,30175,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769105,1743884.00
03/17/2017 12:45,2,0.896,ACTIVE,211.70,374.81,59.959,1489769103,"274151322000085","219011344069620",34.39,8.50,0,330.33,383.83,31.2,28.2,0.190,871499.4,871499.4,30187,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769105,1743885.00
03/17/2017 12:45,2,1.029,ACTIVE,213.29,376.62,59.975,1489769103,"201051344000633","219011344069620",34.47,6.00,0,334.54,391.64,36.0,32.8,0.274,631959.2,631959.2,30712,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769106,1743886.00
03/17/2017 12:45,2,1.158,ACTIVE,212.83,369.10,59.959,1489769103,"201051344000469","219011344069620",33.56,5.50,0,333.03,386.53,39.4,36.1,0.305,634620.2,634620.2,30673,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769107,1743887.00
03/17/2017 12:45,2,0.678,ACTIVE,211.70,369.40,59.965,1489769103,"201051344000646","219011344069620",34.07,6.00,0,331.83,379.02,23.4,20.7,0.164,628727.7,628727.7,30576,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769108,1743888.00
03/17/2017 12:45,2,0.596,ACTIVE,211.70,377.52,59.965,1489769103,"274151322000052","219011344069620",35.09,9.30,0,334.84,385.03,21.2,18.5,0.133,901901.8,901901.8,29957,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769109,1743889.00
03/17/2017 12:45,2,0.715,ACTIVE,212.16,367.00,60.002,1489769103,"201051344000585","219011344069620",33.75,6.00,0,332.73,377.22,24.4,21.7,0.164,639141.9,639141.9,30735,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769110,1743890.00
03/17/2017 12:45,2,0.639,ACTIVE,211.93,367.00,59.986,1489769103,"201051344001230","219011344069620",33.89,5.00,0,332.13,381.12,21.9,19.2,0.155,632974.1,632974.1,30449,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769111,1743891.00
03/17/2017 12:45,2,0.713,ACTIVE,212.61,370.90,59.970,1489769103,"201051344000582","219011344069620",34.23,5.50,0,333.03,382.03,24.8,22.0,0.164,623102.1,623102.1,30648,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769112,1743892.00
03/17/2017 12:45,2,0.709,ACTIVE,211.70,371.51,59.917,1489769103,"201051344000955","219011344069620",34.29,6.30,0,331.53,382.33,24.6,21.8,0.164,641028.2,641028.2,30536,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769113,1743893.00
03/17/2017 12:45,2,0.482,ACTIVE,211.70,480.31,59.970,1489769103,"274151322000094","219011344069620",45.96,9.30,0,333.93,488.13,22.4,19.6,0.133,736438.8,736438.8,31218,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769114,1743894.00
03/17/2017 12:45,2,0.852,ACTIVE,213.06,376.62,59.965,1489769103,"201051344000579","219011344069620",34.73,6.70,0,333.93,388.94,30.1,27.1,0.212,652077.3,652077.3,30503,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769115,1743895.00
03/17/2017 12:45,2,0.598,ACTIVE,211.70,363.09,59.917,1489769103,"201051344000890","219011344069620",33.60,5.00,0,332.13,375.71,20.4,17.7,0.119,634899.2,634899.2,30660,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769115,1743896.00
03/17/2017 12:45,2,0.463,ACTIVE,212.16,373.31,60.007,1489769103,"201051344000438","219011344069620",34.73,5.50,0,332.13,380.22,16.3,13.8,0.080,637820.5,637820.5,30624,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769116,1743897.00
03/17/2017 12:45,2,0.674,ACTIVE,212.16,339.34,59.965,1489769103,"201051344000417","219011344069620",22.05,5.00,0,330.93,345.66,15.1,12.6,0.093,610980.3,610980.3,30930,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769117,1743898.00
03/17/2017 12:45,2,0.160,ACTIVE,211.70,336.94,59.965,1489769103,"274151322000083","219011344069620",30.59,6.30,0,333.33,340.85,5.0,2.9,0.018,892875.1,892875.1,30013,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769118,1743899.00
03/17/2017 12:45,2,0.938,ACTIVE,212.61,375.11,59.959,1489769103,"274151322000076","219011344069620",34.85,9.70,0,335.44,390.74,33.2,30.1,0.221,951304.8,951304.8,30120,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769119,1743900.00
03/17/2017 12:45,2,1.426,ACTIVE,212.83,368.50,59.991,1489769103,"201051344000868","219011344069620",33.32,5.50,0,333.03,388.94,48.1,44.5,0.384,633273.7,633273.7,30706,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769120,1743901.00
03/17/2017 12:45,2,0.205,ACTIVE,211.93,358.88,59.954,1489769103,"274151322000095","219011344069620",33.48,6.70,0,333.33,368.20,7.0,4.8,0.022,942292.4,942292.4,30237,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769121,1743902.00
03/17/2017 12:45,2,1.084,ACTIVE,212.83,345.66,59.975,1489769103,"201051344000988","219011344069620",21.63,6.00,0,332.13,355.58,23.8,21.0,0.186,585837.4,585837.4,30739,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769122,1743903.00
03/17/2017 12:45,2,0.777,ACTIVE,211.93,370.90,59.959,1489769103,"201051344001025","219011344069620",34.21,5.50,0,331.53,382.03,27.0,24.1,0.190,636768.4,636768.4,30824,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769123,1743904.00
03/17/2017 12:45,2,1.145,ACTIVE,213.06,369.10,59.991,1489769103,"201051344000458","219011344069620",33.75,7.70,0,333.03,386.53,39.2,35.9,0.305,645440.6,645440.6,30330,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769123,1743905.00
03/17/2017 12:45,2,1.234,ACTIVE,213.51,371.21,59.970,1489769103,"201051344000853","219011344069620",33.75,6.70,0,335.14,389.24,42.2,38.8,0.331,645667.7,645667.7,30173,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769124,1743906.00
03/17/2017 12:45,2,0.352,ACTIVE,212.38,363.69,59.970,1489769103,"201051344000685","219011344069620",33.72,5.00,0,333.63,367.90,12.1,9.7,0.057,638060.4,638060.4,30506,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769125,1743907.00
03/17/2017 12:45,2,0.873,ACTIVE,212.16,376.31,59.975,1489769103,"201051344000917","219011344069620",34.53,7.00,0,332.43,387.44,30.6,27.6,0.230,634581.5,634581.5,30502,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769126,1743908.00
03/17/2017 12:45,2,0.303,ACTIVE,212.16,357.08,59.975,1489769103,"201051344001145","219011344069620",33.20,5.00,0,333.93,363.99,10.2,8.0,0.049,642493.2,642493.2,30343,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769127,1743909.00
03/17/2017 12:45,2,0.695,ACTIVE,212.16,370.60,59.970,1489769103,"201051344000651","219011344069620",34.21,5.00,0,332.43,381.73,24.1,21.3,0.159,631097.4,631097.4,30707,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769128,1743910.00
