ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 12:45,2,0.941,ACTIVE,211.25,369.40,59.959,1489769103,"274151322000088","219011344069620",33.73,9.00,0,330.33,379.02,32.2,29.1,0.217,855343.4,855343.4,30230,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769129,1743911.00
03/17/2017 12:45,2,1.016,ACTIVE,212.38,460.47,59.959,1489769103,"274151322000068","219011344069620",43.10,13.30,0,331.83,477.61,44.4,40.9,0.292,736757.2,736757.2,31147,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769130,1743912.00
03/17/2017 12:45,2,0.639,ACTIVE,211.70,369.10,59.970,1489769103,"201051344001135","219011344069620",34.13,5.50,0,331.53,379.92,22.1,19.4,0.146,626991.9,626991.9,30725,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769131,1743913.00
03/17/2017 12:45,2,1.000,ACTIVE,212.38,382.03,59.917,1489769103,"201051344000594","219011344069620",35.09,6.00,0,332.43,394.95,35.6,32.5,0.261,647142.0,647142.0,30580,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769132,1743914.00
03/17/2017 12:45,2,0.840,ACTIVE,212.16,373.01,59.970,1489769103,"201051344001203","219011344069620",34.39,5.00,0,332.73,385.93,29.3,26.4,0.221,635516.4,635516.4,30774,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769133,1743915.00
03/17/2017 12:45,2,0.596,ACTIVE,211.70,360.99,59.981,1489769103,"274151322000054","219011344069620",33.44,10.00,0,333.93,370.00,20.2,17.6,0.128,873851.3,873851.3,30130,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769134,1743916.00
03/17/2017 12:45,2,1.520,ACTIVE,213.06,363.99,59.981,1489769103,"201051344000867","219011344069620",32.84,6.70,0,334.24,388.04,50.6,46.9,0.402,632439.4,632439.4,30737,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769135,1743917.00
03/17/2017 12:45,2,1.096,ACTIVE,212.16,372.11,59.975,1489769103,"201051344001093","219011344069620",33.93,6.70,0,331.83,386.83,37.6,34.4,0.274,634233.5,634233.5,30597,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769136,1743918.00
03/17/2017 12:45,2,1.447,ACTIVE,212.83,370.30,59.959,1489769103,"201051344000900","219011344069620",33.42,6.00,0,335.44,389.24,49.1,45.5,0.398,653479.1,653479.1,30085,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769137,1743919.00
03/17/2017 12:45,2,1.234,ACTIVE,213.06,373.01,59.975,1489769103,"201051344000648","219011344069620",34.07,5.00,0,333.63,391.64,42.6,39.2,0.331,643127.3,643127.3,30154,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769138,1743920.00
03/17/2017 12:45,2,1.428,ACTIVE,213.06,369.70,59.970,1489769103,"201051344000569","219011344069620",33.44,7.00,0,333.93,390.14,48.3,44.7,0.393,655488.8,655488.8,30069,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769139,1743921.00
03/17/2017 12:45,2,1.162,ACTIVE,213.06,372.41,59.970,1489769103,"201051344000983","219011344069620",33.95,6.70,0,334.24,386.83,40.0,36.7,0.323,646363.2,646363.2,30259,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769139,1743922.00
03/17/2017 12:45,2,1.227,ACTIVE,213.06,375.11,59.970,1489769103,"201051344001158","219011344069620",34.23,6.00,0,334.84,391.94,42.6,39.2,0.340,632577.0,632577.0,30610,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769140,1743923.00
03/17/2017 12:45,2,1.398,ACTIVE,213.51,371.51,59.996,1489769103,"201051344000576","219011344069620",33.64,5.50,0,333.63,389.54,47.6,44.0,0.371,646286.0,646286.0,30135,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769141,1743924.00
03/17/2017 12:45,2,0.656,ACTIVE,211.70,375.41,59.959,1489769103,"274151322000087","219011344069620",34.53,10.70,0,333.93,381.12,23.0,20.3,0.133,845366.4,845366.4,30492,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489769142,1743925.00
03/17/2017 13:00,2,1.213,ACTIVE,213.74,369.40,59.991,1489770004,"201051344000645","219011344069620",33.62,6.70,0,337.24,396.45,41.3,38.0,0.318,645474.5,645474.5,30176,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770006,1743926.00
03/17/2017 13:00,2,0.893,ACTIVE,212.38,372.71,59.959,1489770004,"274151322000085","219011344069620",34.19,9.30,0,334.24,385.93,30.9,27.9,0.194,871506.2,871506.2,30188,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770007,1743927.00
03/17/2017 13:00,2,1.080,ACTIVE,213.74,377.52,59.991,1489770004,"201051344000633","219011344069620",34.57,6.30,0,336.34,400.06,37.8,34.5,0.292,631968.7,631968.7,30713,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770008,1743928.00
03/17/2017 13:00,2,1.008,ACTIVE,213.29,367.30,60.012,1489770004,"201051344000469","219011344069620",33.52,6.30,0,334.54,389.84,34.2,31.1,0.261,634629.3,634629.3,30674,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770008,1743929.00
03/17/2017 13:00,2,0.883,ACTIVE,212.16,379.62,60.023,1489770004,"201051344000646","219011344069620",34.93,6.70,0,333.63,396.15,31.4,28.4,0.230,628733.9,628733.9,30577,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770009,1743930.00
03/17/2017 13:00,2,1.211,ACTIVE,211.93,367.90,59.986,1489770004,"274151322000052","219011344069620",33.89,11.00,0,329.43,388.34,41.4,38.1,0.265,901910.5,901910.5,29958,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770010,1743931.00
03/17/2017 13:00,2,0.766,ACTIVE,212.61,371.81,59.949,1489770004,"201051344000585","219011344069620",34.17,6.70,0,333.33,386.53,26.5,23.7,0.190,639147.9,639147.9,30736,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770011,1743932.00
03/17/2017 13:00,2,0.551,ACTIVE,212.16,358.88,59.986,1489770004,"201051344001230","219011344069620",33.12,6.00,0,332.73,385.93,18.5,15.9,0.115,632979.1,632979.1,30450,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770012,1743933.00
03/17/2017 13:00,2,0.752,ACTIVE,212.83,373.01,59.986,1489770004,"201051344000582","219011344069620",34.37,6.00,0,333.33,389.24,26.2,23.4,0.181,623108.1,623108.1,30649,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770013,1743934.00
03/17/2017 13:00,2,0.799,ACTIVE,211.93,366.10,59.981,1489770004,"201051344000955","219011344069620",33.62,7.00,0,332.13,384.73,27.3,24.4,0.190,641034.6,641034.6,30537,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770014,1743935.00
03/17/2017 13:00,2,0.500,ACTIVE,211.93,475.20,59.991,1489770004,"274151322000094","219011344069620",45.44,11.00,0,332.43,489.03,23.1,20.3,0.137,736444.2,736444.2,31219,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770015,1743936.00
03/17/2017 13:00,2,1.355,ACTIVE,213.51,373.31,60.034,1489770004,"201051344000579","219011344069620",33.95,7.30,0,357.68,397.96,46.5,43.0,0.371,652088.5,652088.5,30504,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770016,1743937.00
03/17/2017 13:00,2,0.793,ACTIVE,212.16,370.60,59.981,1489770004,"201051344000890","219011344069620",34.21,6.00,0,333.03,386.23,27.5,24.6,0.181,634904.4,634904.4,30661,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770017,1743938.00
03/17/2017 13:00,2,0.490,ACTIVE,212.61,361.89,59.991,1489770004,"201051344000438","219011344069620",33.52,6.00,0,333.63,387.74,16.7,14.2,0.093,637824.2,637824.2,30625,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770018,1743939.00
03/17/2017 13:00,2,0.838,ACTIVE,212.61,340.85,59.991,1489770004,"201051344000417","219011344069620",21.65,5.50,0,332.13,350.77,18.4,15.9,0.124,610984.0,610984.0,30931,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770018,1743940.00
03/17/2017 13:00,2,0.199,ACTIVE,211.93,368.80,59.986,1489770004,"274151322000083","219011344069620",34.35,7.30,0,333.63,380.82,7.0,4.8,0.027,892876.1,892876.1,30014,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770019,1743941.00
03/17/2017 13:00,2,0.971,ACTIVE,212.83,382.33,59.981,1489770004,"274151322000076","219011344069620",34.89,10.70,0,334.54,395.25,34.3,31.2,0.230,951313.4,951313.4,30121,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770020,1743942.00
03/17/2017 13:00,2,1.410,ACTIVE,213.06,367.90,59.986,1489770004,"201051344000868","219011344069620",33.20,6.30,0,351.67,395.85,47.5,43.9,0.376,633285.7,633285.7,30707,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770021,1743943.00
03/17/2017 13:00,2,0.244,ACTIVE,211.93,373.31,59.965,1489770004,"274151322000095","219011344069620",34.97,7.30,0,334.54,383.83,8.7,6.5,0.035,942293.9,942293.9,30238,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770022,1743944.00
03/17/2017 13:00,2,0.934,ACTIVE,213.29,344.76,59.986,1489770004,"201051344000988","219011344069620",21.93,6.70,0,333.03,358.88,20.8,18.1,0.159,585842.8,585842.8,30740,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770023,1743945.00
03/17/2017 13:00,2,0.752,ACTIVE,212.38,365.19,59.986,1489770004,"201051344001025","219011344069620",33.70,6.00,0,332.43,389.24,25.7,22.9,0.172,636775.3,636775.3,30825,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770024,1743946.00
03/17/2017 13:00,2,1.006,ACTIVE,213.29,370.30,59.949,1489770004,"201051344000458","219011344069620",33.97,8.00,0,335.74,391.94,34.6,31.5,0.265,645449.8,645449.8,30331,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770025,1743947.00
03/17/2017 13:00,2,1.062,ACTIVE,213.96,373.01,59.965,1489770004,"201051344000853","219011344069620",34.11,7.30,0,336.94,393.45,36.8,33.6,0.283,645677.6,645677.6,30174,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770026,1743948.00
03/17/2017 13:00,2,0.354,ACTIVE,212.61,362.79,59.986,1489770004,"201051344000685","219011344069620",33.72,5.50,0,333.93,372.41,12.1,9.8,0.053,638063.0,638063.0,30507,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770027,1743949.00
03/17/2017 13:00,2,0.893,ACTIVE,212.61,372.11,59.986,1489770004,"201051344000917","219011344069620",34.15,7.70,0,332.73,392.55,30.9,27.9,0.230,634589.4,634589.4,30503,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770028,1743950.00
03/17/2017 13:00,2,0.297,ACTIVE,212.61,363.39,59.970,1489770004,"201051344001145","219011344069620",33.93,6.00,0,335.44,369.40,10.2,7.9,0.040,642495.4,642495.4,30344,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770029,1743951.00
03/17/2017 13:00,2,0.727,ACTIVE,212.61,367.60,59.922,1489770004,"201051344000651","219011344069620",33.89,5.50,0,333.93,388.64,25.0,22.2,0.168,631103.3,631103.3,30708,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770029,1743952.00
03/17/2017 13:00,2,1.010,ACTIVE,211.70,366.10,59.959,1489770004,"274151322000088","219011344069620",33.89,10.30,0,332.43,385.93,34.6,31.5,0.221,855351.7,855351.7,30231,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770030,1743953.00
03/17/2017 13:00,2,1.020,ACTIVE,212.61,463.18,59.965,1489770004,"274151322000068","219011344069620",43.36,14.30,0,335.44,483.62,44.8,41.3,0.287,736768.2,736768.2,31148,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770031,1743954.00
03/17/2017 13:00,2,0.771,ACTIVE,212.16,371.21,59.944,1489770004,"201051344001135","219011344069620",34.23,6.30,0,333.03,385.63,26.8,23.9,0.194,626997.4,626997.4,30726,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770032,1743955.00
03/17/2017 13:00,2,1.086,ACTIVE,212.83,375.41,59.975,1489770004,"201051344000594","219011344069620",34.39,6.30,0,333.03,396.15,37.9,34.6,0.283,647151.7,647151.7,30581,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770033,1743956.00
03/17/2017 13:00,2,0.904,ACTIVE,212.38,366.10,59.981,1489770004,"201051344001203","219011344069620",33.62,6.00,0,334.84,390.14,30.9,27.9,0.239,635524.2,635524.2,30775,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770034,1743957.00
03/17/2017 13:00,2,0.947,ACTIVE,211.93,370.00,59.954,1489770004,"274151322000054","219011344069620",34.15,11.00,0,331.23,387.14,32.8,29.7,0.212,873858.1,873858.1,30131,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770035,1743958.00
03/17/2017 13:00,2,1.432,ACTIVE,213.29,369.40,59.981,1489770004,"201051344000867","219011344069620",33.50,7.30,0,349.26,397.66,48.6,45.0,0.384,632451.4,632451.4,30738,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770036,1743959.00
03/17/2017 13:00,2,0.988,ACTIVE,212.38,371.21,59.965,1489770004,"201051344001093","219011344069620",33.99,7.00,0,333.93,391.94,34.1,31.0,0.239,634242.5,634242.5,30598,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770037,1743960.00
03/17/2017 13:00,2,1.389,ACTIVE,213.29,370.30,59.975,1489770004,"201051344000900","219011344069620",33.48,6.00,0,350.47,397.05,47.1,43.5,0.384,653491.2,653491.2,30086,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770038,1743961.00
03/17/2017 13:00,2,1.227,ACTIVE,213.29,372.41,59.970,1489770004,"201051344000648","219011344069620",33.93,5.50,0,335.14,397.96,42.2,38.8,0.323,643138.0,643138.0,30155,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770039,1743962.00
03/17/2017 13:00,2,1.229,ACTIVE,213.29,369.70,59.975,1489770004,"201051344000569","219011344069620",33.64,7.70,0,352.87,396.45,41.8,38.4,0.327,655500.2,655500.2,30070,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770040,1743963.00
03/17/2017 13:00,2,1.008,ACTIVE,213.29,371.81,59.970,1489770004,"201051344000983","219011344069620",34.05,7.30,0,334.84,391.64,34.7,31.6,0.270,646372.7,646372.7,30260,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770041,1743964.00
03/17/2017 13:00,2,1.238,ACTIVE,213.51,372.11,59.965,1489770004,"201051344001158","219011344069620",33.77,7.00,0,335.44,397.35,42.5,39.1,0.345,632587.6,632587.6,30611,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770042,1743965.00
03/17/2017 13:00,2,1.305,ACTIVE,213.74,372.71,59.981,1489770004,"201051344000576","219011344069620",33.85,6.00,0,353.47,397.35,44.9,41.4,0.349,646297.7,646297.7,30136,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770042,1743966.00
03/17/2017 13:00,2,1.514,ACTIVE,212.16,357.08,59.965,1489770004,"274151322000087","219011344069620",32.10,12.70,0,332.43,388.04,49.2,45.6,0.336,845376.1,845376.1,30493,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770043,1743967.00
03/17/2017 13:15,2,0.926,ACTIVE,213.51,368.80,59.959,1489770904,"201051344000645","219011344069620",33.83,6.30,0,336.04,392.25,31.7,28.7,0.234,645482.6,645482.6,30177,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770905,1743968.00
03/17/2017 13:15,2,0.543,ACTIVE,212.38,370.00,59.954,1489770904,"274151322000085","219011344069620",34.31,9.30,0,335.14,382.93,18.9,16.4,0.110,871511.4,871511.4,30189,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770906,1743969.00
03/17/2017 13:15,2,0.768,ACTIVE,213.29,376.92,59.949,1489770904,"201051344000633","219011344069620",34.71,6.30,0,334.54,394.65,27.0,24.1,0.190,631975.9,631975.9,30714,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770906,1743970.00
03/17/2017 13:15,2,0.684,ACTIVE,213.06,365.49,59.944,1489770904,"201051344000469","219011344069620",33.68,6.30,0,332.43,384.73,23.3,20.6,0.164,634635.6,634635.6,30675,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770907,1743971.00
03/17/2017 13:15,2,0.688,ACTIVE,211.93,373.01,59.954,1489770904,"201051344000646","219011344069620",34.45,7.00,0,329.43,392.85,24.0,21.3,0.168,628740.1,628740.1,30578,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770908,1743972.00
03/17/2017 13:15,2,0.840,ACTIVE,211.48,372.71,59.954,1489770904,"274151322000052","219011344069620",34.05,11.30,0,333.63,384.43,28.9,26.0,0.181,901918.4,901918.4,29959,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770909,1743973.00
03/17/2017 13:15,2,1.088,ACTIVE,212.16,369.10,59.959,1489770904,"201051344000585","219011344069620",33.70,6.70,0,333.93,397.05,37.1,33.9,0.287,639156.5,639156.5,30737,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770910,1743974.00
03/17/2017 13:15,2,0.574,ACTIVE,211.93,360.99,59.959,1489770904,"201051344001230","219011344069620",33.30,5.50,0,333.03,384.13,19.4,16.8,0.133,632983.1,632983.1,30451,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770911,1743975.00
03/17/2017 13:15,2,0.732,ACTIVE,212.61,376.31,59.959,1489770904,"201051344000582","219011344069620",34.81,6.30,0,333.33,391.94,25.9,23.1,0.172,623114.2,623114.2,30650,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770912,1743976.00
03/17/2017 13:15,2,0.561,ACTIVE,211.70,359.78,59.928,1489770904,"201051344000955","219011344069620",33.16,6.70,0,332.73,377.82,18.9,16.3,0.115,641039.6,641039.6,30538,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770913,1743977.00
03/17/2017 13:15,2,0.320,ACTIVE,211.93,477.61,59.965,1489770904,"274151322000094","219011344069620",45.64,11.30,0,335.14,487.83,14.9,12.5,0.084,736448.2,736448.2,31220,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770914,1743978.00
03/17/2017 13:15,2,1.090,ACTIVE,213.29,365.80,59.975,1489770904,"201051344000579","219011344069620",33.38,7.30,0,334.84,392.55,37.0,33.8,0.283,652097.9,652097.9,30505,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770915,1743979.00
03/17/2017 13:15,2,0.598,ACTIVE,211.70,357.68,59.970,1489770904,"201051344000890","219011344069620",33.06,6.00,0,332.13,383.83,20.0,17.4,0.119,634909.5,634909.5,30662,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770915,1743980.00
03/17/2017 13:15,2,0.436,ACTIVE,212.16,365.19,59.959,1489770904,"201051344000438","219011344069620",33.89,6.00,0,333.63,383.23,15.0,12.6,0.071,637827.6,637827.6,30626,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770916,1743981.00
03/17/2017 13:15,2,0.617,ACTIVE,212.38,339.34,59.975,1489770904,"201051344000417","219011344069620",22.09,5.50,0,331.83,349.56,13.8,11.4,0.084,610987.3,610987.3,30932,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770917,1743982.00
03/17/2017 13:15,2,0.447,ACTIVE,212.16,373.91,59.959,1489770904,"274151322000083","219011344069620",34.89,7.70,0,334.84,380.82,15.9,13.4,0.084,892878.3,892878.3,30015,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770918,1743983.00
03/17/2017 13:15,2,0.680,ACTIVE,212.61,374.81,59.933,1489770904,"274151322000076","219011344069620",34.97,10.70,0,332.73,391.34,24.1,21.3,0.150,951319.8,951319.8,30122,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770919,1743984.00
03/17/2017 13:15,2,1.266,ACTIVE,212.83,351.37,59.970,1489770904,"201051344000868","219011344069620",31.65,6.00,0,333.63,389.24,40.6,37.3,0.314,633295.7,633295.7,30708,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770920,1743985.00
03/17/2017 13:15,2,0.244,ACTIVE,211.93,362.79,59.965,1489770904,"274151322000095","219011344069620",33.72,8.00,0,335.14,381.12,8.3,6.1,0.040,942295.5,942295.5,30239,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770921,1743986.00
03/17/2017 13:15,2,0.611,ACTIVE,213.06,342.05,59.975,1489770904,"201051344000988","219011344069620",21.95,6.70,0,333.03,356.18,13.7,11.3,0.093,585846.3,585846.3,30741,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770922,1743987.00
03/17/2017 13:15,2,1.094,ACTIVE,212.16,367.60,59.938,1489770904,"201051344001025","219011344069620",33.60,6.30,0,332.73,397.35,37.3,34.0,0.283,636782.8,636782.8,30826,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770923,1743988.00
03/17/2017 13:15,2,0.689,ACTIVE,212.83,369.10,59.970,1489770904,"201051344000458","219011344069620",34.07,8.50,0,333.93,386.23,23.9,21.1,0.159,645456.1,645456.1,30332,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770924,1743989.00
03/17/2017 13:15,2,0.729,ACTIVE,213.51,370.00,59.975,1489770904,"201051344000853","219011344069620",34.19,7.00,0,336.04,388.04,25.2,22.4,0.177,645684.3,645684.3,30175,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770924,1743990.00
03/17/2017 13:15,2,0.289,ACTIVE,212.38,352.27,59.965,1489770904,"201051344000685","219011344069620",32.62,5.50,0,334.54,370.00,9.6,7.3,0.035,638065.1,638065.1,30508,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770926,1743991.00
03/17/2017 13:15,2,0.580,ACTIVE,212.38,365.49,59.959,1489770904,"201051344000917","219011344069620",33.72,7.30,0,333.63,387.44,19.8,17.2,0.133,634593.8,634593.8,30504,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770927,1743992.00
03/17/2017 13:15,2,1.059,ACTIVE,212.38,341.75,59.949,1489770904,"201051344001145","219011344069620",21.79,5.50,0,334.84,380.52,23.4,20.6,0.172,642500.3,642500.3,30345,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770928,1743993.00
03/17/2017 13:15,2,0.586,ACTIVE,212.38,357.38,59.981,1489770904,"201051344000651","219011344069620",32.94,5.50,0,333.93,380.82,19.6,17.0,0.119,631108.3,631108.3,30709,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770929,1743994.00
03/17/2017 13:15,2,0.717,ACTIVE,211.70,369.70,59.981,1489770904,"274151322000088","219011344069620",33.83,10.30,0,330.93,381.42,24.6,21.8,0.150,855358.1,855358.1,30232,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770930,1743995.00
03/17/2017 13:15,2,0.848,ACTIVE,212.61,449.35,59.954,1489770904,"274151322000068","219011344069620",42.02,14.00,0,335.44,474.00,36.4,33.2,0.225,736777.3,736777.3,31149,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770931,1743996.00
03/17/2017 13:15,2,0.939,ACTIVE,211.93,372.11,59.944,1489770904,"201051344001135","219011344069620",34.21,6.70,0,331.23,396.15,32.7,29.6,0.247,627004.9,627004.9,30727,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770932,1743997.00
03/17/2017 13:15,2,0.783,ACTIVE,212.61,375.11,59.965,1489770904,"201051344000594","219011344069620",34.63,6.30,0,333.03,392.85,27.4,24.6,0.194,647158.8,647158.8,30582,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770932,1743998.00
03/17/2017 13:15,2,0.592,ACTIVE,212.38,363.39,59.949,1489770904,"201051344001203","219011344069620",33.64,6.00,0,333.63,383.53,20.2,17.6,0.137,635529.2,635529.2,30776,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770933,1743999.00
03/17/2017 13:15,2,0.650,ACTIVE,211.93,369.70,59.986,1489770904,"274151322000054","219011344069620",34.35,11.30,0,331.23,383.83,22.8,20.0,0.137,873864.0,873864.0,30132,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770934,1744000.00
03/17/2017 13:15,2,1.248,ACTIVE,213.06,357.08,59.938,1489770904,"201051344000867","219011344069620",32.40,7.30,0,334.84,391.34,41.0,37.6,0.318,632461.4,632461.4,30739,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770935,1744001.00
03/17/2017 13:15,2,0.598,ACTIVE,212.38,367.00,59.970,1489770904,"201051344001093","219011344069620",33.97,7.00,0,331.53,388.64,20.6,18.0,0.119,634247.5,634247.5,30599,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770936,1744002.00
03/17/2017 13:15,2,1.131,ACTIVE,212.83,364.89,59.970,1489770904,"201051344000900","219011344069620",33.16,5.50,0,335.44,392.55,38.0,34.8,0.305,653500.5,653500.5,30087,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770937,1744003.00
03/17/2017 13:15,2,0.914,ACTIVE,213.29,373.31,59.981,1489770904,"201051344000648","219011344069620",34.35,5.00,0,335.44,393.45,31.8,28.8,0.230,643145.9,643145.9,30156,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770938,1744004.00
03/17/2017 13:15,2,0.912,ACTIVE,213.06,371.21,59.938,1489770904,"201051344000569","219011344069620",34.13,7.70,0,334.54,391.04,31.6,28.6,0.230,655508.1,655508.1,30071,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770939,1744005.00
03/17/2017 13:15,2,0.701,ACTIVE,213.06,367.00,59.954,1489770904,"201051344000983","219011344069620",33.81,7.30,0,334.84,386.83,24.0,21.3,0.172,646378.9,646378.9,30261,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770940,1744006.00
03/17/2017 13:15,2,0.938,ACTIVE,213.06,371.81,59.981,1489770904,"201051344001158","219011344069620",34.11,7.00,0,336.34,392.85,32.5,29.5,0.256,632595.6,632595.6,30612,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770941,1744007.00
03/17/2017 13:15,2,1.088,ACTIVE,213.51,368.80,59.975,1489770904,"201051344000576","219011344069620",33.68,5.50,0,335.74,392.55,37.1,33.9,0.283,646306.6,646306.6,30137,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770942,1744008.00
03/17/2017 13:15,2,1.238,ACTIVE,212.16,347.76,59.975,1489770904,"274151322000087","219011344069620",31.65,13.30,0,333.63,373.01,39.7,36.4,0.252,845385.9,845385.9,30494,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489770942,1744009.00
03/17/2017 13:30,2,0.793,ACTIVE,213.51,367.30,59.991,1489771804,"201051344000645","219011344069620",33.83,6.30,0,335.44,384.43,27.2,24.3,0.194,645489.1,645489.1,30178,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771805,1744010.00
03/17/2017 13:30,2,0.430,ACTIVE,212.38,370.30,59.996,1489771804,"274151322000085","219011344069620",34.29,9.00,0,334.54,378.42,14.9,12.4,0.080,871514.9,871514.9,30190,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771806,1744011.00
03/17/2017 13:30,2,0.643,ACTIVE,213.29,374.51,59.959,1489771804,"201051344000633","219011344069620",34.61,6.30,0,334.84,388.34,22.6,19.9,0.155,631981.3,631981.3,30715,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771806,1744012.00
03/17/2017 13:30,2,0.533,ACTIVE,213.06,359.48,59.996,1489771804,"201051344000469","219011344069620",33.18,6.00,0,333.63,378.42,18.1,15.5,0.102,634640.0,634640.0,30676,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771807,1744013.00
03/17/2017 13:30,2,0.559,ACTIVE,212.38,373.01,59.986,1489771804,"201051344000646","219011344069620",34.49,7.00,0,330.93,387.14,19.6,17.0,0.119,628744.8,628744.8,30579,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771808,1744014.00
03/17/2017 13:30,2,0.727,ACTIVE,211.93,343.85,59.986,1489771804,"274151322000052","219011344069620",31.33,10.70,0,329.73,380.52,23.1,20.4,0.133,901924.0,901924.0,29960,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771809,1744015.00
03/17/2017 13:30,2,0.936,ACTIVE,212.61,367.00,60.012,1489771804,"201051344000585","219011344069620",33.68,6.70,0,333.33,386.23,31.9,28.9,0.243,639164.4,639164.4,30738,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771810,1744016.00
03/17/2017 13:30,2,0.484,ACTIVE,212.38,367.90,59.944,1489771804,"201051344001230","219011344069620",34.15,6.00,0,333.03,384.43,16.9,14.3,0.097,632987.0,632987.0,30452,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771811,1744017.00
03/17/2017 13:30,2,0.596,ACTIVE,212.83,371.51,59.949,1489771804,"201051344000582","219011344069620",34.37,6.30,0,334.54,387.14,20.8,18.1,0.128,623119.3,623119.3,30651,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771812,1744018.00
03/17/2017 13:30,2,0.443,ACTIVE,212.16,356.48,59.949,1489771804,"201051344000955","219011344069620",33.00,6.30,0,332.73,374.51,14.9,12.4,0.071,641043.1,641043.1,30539,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771813,1744019.00
03/17/2017 13:30,2,0.240,ACTIVE,212.16,455.37,59.965,1489771804,"274151322000094","219011344069620",43.44,11.30,0,333.63,484.82,10.6,8.3,0.053,736450.7,736450.7,31221,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771814,1744020.00
03/17/2017 13:30,2,0.928,ACTIVE,213.06,367.30,59.981,1489771804,"201051344000579","219011344069620",33.77,7.00,0,333.33,385.03,31.8,28.8,0.234,652105.7,652105.7,30506,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771815,1744021.00
03/17/2017 13:30,2,0.477,ACTIVE,212.16,358.88,59.996,1489771804,"201051344000890","219011344069620",33.28,6.00,0,332.73,379.32,16.1,13.6,0.084,634913.3,634913.3,30663,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771816,1744022.00
03/17/2017 13:30,2,0.361,ACTIVE,212.61,344.15,59.949,1489771804,"201051344000438","219011344069620",31.79,5.50,0,333.93,373.61,11.7,9.4,0.053,637830.3,637830.3,30627,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771817,1744023.00
03/17/2017 13:30,2,0.508,ACTIVE,212.83,338.44,60.007,1489771804,"201051344000417","219011344069620",22.30,5.50,0,331.83,347.46,11.5,9.2,0.053,610989.8,610989.8,30933,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771818,1744024.00
03/17/2017 13:30,2,0.785,ACTIVE,212.16,367.30,59.975,1489771804,"274151322000083","219011344069620",33.52,8.00,0,330.93,382.33,26.7,23.8,0.168,892883.8,892883.8,30016,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771819,1744025.00
03/17/2017 13:30,2,0.514,ACTIVE,212.83,376.92,59.975,1489771804,"274151322000076","219011344069620",34.95,10.70,0,333.33,385.93,18.2,15.6,0.115,951324.3,951324.3,30123,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771819,1744026.00
03/17/2017 13:30,2,1.047,ACTIVE,212.83,357.08,59.965,1489771804,"201051344000868","219011344069620",32.46,5.50,0,332.13,373.91,34.5,31.3,0.265,633304.3,633304.3,30709,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771820,1744027.00
03/17/2017 13:30,2,0.191,ACTIVE,211.93,357.38,59.959,1489771804,"274151322000095","219011344069620",33.14,7.70,0,334.54,374.21,6.4,4.3,0.035,942296.8,942296.8,30240,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771821,1744028.00
03/17/2017 13:30,2,0.436,ACTIVE,212.83,339.95,59.981,1489771804,"201051344000988","219011344069620",22.38,6.30,0,333.03,350.17,9.9,7.6,0.057,585848.6,585848.6,30742,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771822,1744029.00
03/17/2017 13:30,2,0.936,ACTIVE,212.38,366.70,59.938,1489771804,"201051344001025","219011344069620",33.70,6.30,0,333.63,385.33,32.0,28.9,0.239,636790.7,636790.7,30827,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771823,1744030.00
03/17/2017 13:30,2,0.502,ACTIVE,212.83,366.40,59.981,1489771804,"201051344000458","219011344069620",34.01,8.00,0,334.84,380.52,17.3,14.8,0.084,645460.6,645460.6,30333,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771824,1744031.00
03/17/2017 13:30,2,0.570,ACTIVE,213.51,363.99,59.981,1489771804,"201051344000853","219011344069620",33.66,6.70,0,336.34,383.53,19.5,16.9,0.119,645689.0,645689.0,30176,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771825,1744032.00
03/17/2017 13:30,2,0.256,ACTIVE,212.83,339.34,59.944,1489771804,"201051344000685","219011344069620",31.33,5.00,0,333.93,360.38,8.2,5.9,0.027,638066.8,638066.8,30509,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771826,1744033.00
03/17/2017 13:30,2,0.369,ACTIVE,212.61,369.40,59.949,1489771804,"201051344000917","219011344069620",34.27,7.30,0,333.03,379.32,12.9,10.5,0.062,634597.1,634597.1,30505,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771827,1744034.00
03/17/2017 13:30,2,0.850,ACTIVE,212.61,340.85,59.981,1489771804,"201051344001145","219011344069620",21.95,5.00,0,332.43,355.28,18.9,16.3,0.133,642504.9,642504.9,30346,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771827,1744035.00
03/17/2017 13:30,2,0.455,ACTIVE,212.61,353.47,59.975,1489771804,"201051344000651","219011344069620",32.70,5.00,0,334.24,378.12,15.1,12.7,0.084,631111.9,631111.9,30710,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771828,1744036.00
03/17/2017 13:30,2,0.525,ACTIVE,211.70,365.19,59.954,1489771804,"274151322000088","219011344069620",33.99,10.00,0,329.43,377.22,18.1,15.6,0.102,855362.6,855362.6,30233,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771829,1744037.00
03/17/2017 13:30,2,0.738,ACTIVE,212.83,435.83,59.965,1489771804,"274151322000068","219011344069620",41.05,13.70,0,332.13,468.29,30.6,27.6,0.194,736784.8,736784.8,31150,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771830,1744038.00
03/17/2017 13:30,2,0.787,ACTIVE,212.16,370.30,59.875,1489771804,"201051344001135","219011344069620",34.07,6.30,0,333.03,388.34,27.2,24.4,0.194,627011.5,627011.5,30728,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771831,1744039.00
03/17/2017 13:30,2,0.572,ACTIVE,212.61,375.41,59.938,1489771804,"201051344000594","219011344069620",34.79,6.30,0,332.43,387.14,20.2,17.5,0.124,647164.0,647164.0,30583,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771832,1744040.00
03/17/2017 13:30,2,0.480,ACTIVE,212.61,345.06,59.949,1489771804,"201051344001203","219011344069620",31.91,6.00,0,334.24,377.82,15.6,13.1,0.102,635532.9,635532.9,30777,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771833,1744041.00
03/17/2017 13:30,2,0.469,ACTIVE,211.93,368.80,59.959,1489771804,"274151322000054","219011344069620",34.37,11.00,0,333.63,379.62,16.3,13.8,0.097,873868.0,873868.0,30133,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771834,1744042.00
03/17/2017 13:30,2,1.035,ACTIVE,213.06,357.98,59.965,1489771804,"201051344000867","219011344069620",32.66,7.00,0,333.93,376.62,34.3,31.1,0.256,632469.9,632469.9,30740,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771835,1744043.00
03/17/2017 13:30,2,0.432,ACTIVE,212.61,373.01,59.986,1489771804,"201051344001093","219011344069620",34.77,7.00,0,333.03,385.63,15.2,12.8,0.066,634251.2,634251.2,30600,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771836,1744044.00
03/17/2017 13:30,2,0.928,ACTIVE,213.06,362.49,59.938,1489771804,"201051344000900","219011344069620",33.08,5.00,0,335.14,383.53,31.0,28.0,0.243,653508.2,653508.2,30088,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771836,1744045.00
03/17/2017 13:30,2,0.744,ACTIVE,213.06,370.30,59.949,1489771804,"201051344000648","219011344069620",34.23,4.50,0,334.54,387.14,25.9,23.1,0.172,643152.2,643152.2,30157,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771837,1744046.00
03/17/2017 13:30,2,0.816,ACTIVE,213.06,367.90,59.922,1489771804,"201051344000569","219011344069620",33.81,7.30,0,334.24,385.93,28.1,25.2,0.203,655514.5,655514.5,30072,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771838,1744047.00
03/17/2017 13:30,2,0.521,ACTIVE,213.06,358.88,59.917,1489771804,"201051344000983","219011344069620",33.20,7.00,0,333.63,381.73,17.6,15.0,0.119,646383.2,646383.2,30262,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771839,1744048.00
03/17/2017 13:30,2,0.781,ACTIVE,213.06,366.10,59.938,1489771804,"201051344001158","219011344069620",33.64,6.30,0,335.74,386.83,26.6,23.7,0.199,632602.1,632602.1,30613,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771840,1744049.00
03/17/2017 13:30,2,0.891,ACTIVE,213.51,367.00,59.944,1489771804,"201051344000576","219011344069620",33.62,5.50,0,335.14,385.33,30.3,27.4,0.217,646314.0,646314.0,30138,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771841,1744050.00
03/17/2017 13:30,2,0.996,ACTIVE,212.38,345.66,59.922,1489771804,"274151322000087","219011344069620",31.75,13.70,0,333.33,362.79,32.0,29.0,0.194,845393.9,845393.9,30495,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489771842,1744051.00
03/17/2017 13:45,2,0.490,ACTIVE,213.51,348.96,59.981,1489772703,"201051344000645","219011344069620",32.20,6.00,0,335.14,379.92,16.0,13.6,0.097,645493.9,645493.9,30179,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772705,1744052.00
03/17/2017 13:45,2,0.270,ACTIVE,212.16,361.89,59.975,1489772703,"274151322000085","219011344069620",33.68,9.00,0,335.44,375.11,9.2,7.0,0.044,871517.3,871517.3,30191,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772705,1744053.00
03/17/2017 13:45,2,0.457,ACTIVE,213.51,366.10,60.002,1489772703,"201051344000633","219011344069620",33.87,6.00,0,334.54,384.13,15.8,13.3,0.088,631985.4,631985.4,30716,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772706,1744054.00
