ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 13:45,2,0.363,ACTIVE,213.29,358.58,59.959,1489772703,"201051344000469","219011344069620",33.34,5.50,0,333.63,376.92,12.3,10.0,0.049,634643.1,634643.1,30677,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772707,1744055.00
03/17/2017 13:45,2,0.410,ACTIVE,212.61,361.89,59.954,1489772703,"201051344000646","219011344069620",33.52,6.70,0,330.93,382.63,13.9,11.5,0.075,628748.3,628748.3,30580,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772708,1744056.00
03/17/2017 13:45,2,0.473,ACTIVE,211.70,342.95,59.965,1489772703,"274151322000052","219011344069620",31.43,10.00,0,330.93,362.79,15.0,12.6,0.088,901928.2,901928.2,29961,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772709,1744057.00
03/17/2017 13:45,2,0.598,ACTIVE,213.06,364.59,59.959,1489772703,"201051344000585","219011344069620",33.68,6.70,0,333.03,381.12,20.5,17.9,0.137,639170.3,639170.3,30739,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772710,1744058.00
03/17/2017 13:45,2,0.309,ACTIVE,212.61,360.99,59.986,1489772703,"201051344001230","219011344069620",33.56,6.00,0,332.73,377.52,10.5,8.2,0.044,632989.7,632989.7,30453,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772711,1744059.00
03/17/2017 13:45,2,0.414,ACTIVE,213.06,361.59,60.007,1489772703,"201051344000582","219011344069620",33.56,6.00,0,333.33,381.73,14.1,11.7,0.071,623122.9,623122.9,30652,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772712,1744060.00
03/17/2017 13:45,2,0.312,ACTIVE,212.38,342.95,60.002,1489772703,"201051344000955","219011344069620",31.73,6.30,0,332.73,364.59,10.1,7.8,0.040,641045.5,641045.5,30540,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772713,1744061.00
03/17/2017 13:45,2,0.184,ACTIVE,212.16,381.42,59.981,1489772703,"274151322000094","219011344069620",35.80,10.70,0,335.44,460.47,6.6,4.5,0.031,736452.4,736452.4,31222,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772714,1744062.00
03/17/2017 13:45,2,0.568,ACTIVE,212.83,363.09,59.981,1489772703,"201051344000579","219011344069620",33.64,7.00,0,333.93,380.82,19.5,16.9,0.115,652111.4,652111.4,30507,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772715,1744063.00
03/17/2017 13:45,2,0.332,ACTIVE,212.38,352.87,59.991,1489772703,"201051344000890","219011344069620",32.72,6.30,0,333.33,371.21,11.1,8.7,0.040,634916.2,634916.2,30664,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772716,1744064.00
03/17/2017 13:45,2,0.264,ACTIVE,212.61,348.36,59.954,1489772703,"201051344000438","219011344069620",32.30,5.50,0,333.33,365.80,8.7,6.4,0.022,637832.3,637832.3,30628,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772717,1744065.00
03/17/2017 13:45,2,0.363,ACTIVE,212.83,337.54,60.002,1489772703,"201051344000417","219011344069620",21.29,6.00,0,331.23,344.15,7.8,5.7,0.027,610991.7,610991.7,30934,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772717,1744066.00
03/17/2017 13:45,2,0.391,ACTIVE,212.16,363.99,59.965,1489772703,"274151322000083","219011344069620",33.66,8.00,0,334.84,373.31,13.3,10.9,0.075,892888.1,892888.1,30017,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772718,1744067.00
03/17/2017 13:45,2,0.297,ACTIVE,212.61,371.21,59.986,1489772703,"274151322000076","219011344069620",34.69,10.30,0,335.74,381.73,10.5,8.2,0.053,951327.3,951327.3,30124,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772719,1744068.00
03/17/2017 13:45,2,0.564,ACTIVE,212.83,360.99,59.970,1489772703,"201051344000868","219011344069620",33.32,5.50,0,333.93,376.01,19.1,16.5,0.124,633310.2,633310.2,30710,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772720,1744069.00
03/17/2017 13:45,2,0.170,ACTIVE,211.93,337.84,59.959,1489772703,"274151322000095","219011344069620",30.99,7.30,0,334.24,362.49,5.4,3.3,0.022,942297.6,942297.6,30241,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772721,1744070.00
03/17/2017 13:45,2,0.293,ACTIVE,212.61,339.34,59.949,1489772703,"201051344000988","219011344069620",21.17,6.00,0,331.83,347.16,6.3,4.2,0.027,585850.2,585850.2,30743,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772722,1744071.00
03/17/2017 13:45,2,0.500,ACTIVE,212.38,361.59,59.965,1489772703,"201051344001025","219011344069620",33.54,6.30,0,333.03,382.03,16.9,14.4,0.106,636796.2,636796.2,30828,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772723,1744072.00
03/17/2017 13:45,2,0.336,ACTIVE,212.61,360.99,59.975,1489772703,"201051344000458","219011344069620",33.62,7.30,0,334.54,376.62,11.5,9.2,0.044,645463.5,645463.5,30334,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772724,1744073.00
03/17/2017 13:45,2,0.375,ACTIVE,213.51,345.96,59.996,1489772703,"201051344000853","219011344069620",31.97,6.30,0,335.74,381.12,12.2,9.8,0.057,645692.5,645692.5,30177,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772725,1744074.00
03/17/2017 13:45,2,0.236,ACTIVE,212.83,337.84,59.959,1489772703,"201051344000685","219011344069620",27.57,5.50,0,333.33,350.77,6.6,4.5,0.009,638068.1,638068.1,30510,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772725,1744075.00
03/17/2017 13:45,2,0.279,ACTIVE,212.83,338.14,60.007,1489772703,"201051344000917","219011344069620",31.09,7.30,0,333.33,375.41,8.8,6.6,0.040,634599.2,634599.2,30506,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772726,1744076.00
03/17/2017 13:45,2,0.719,ACTIVE,212.83,339.95,59.975,1489772703,"201051344001145","219011344069620",21.13,5.00,0,332.13,351.67,15.4,13.0,0.110,642508.6,642508.6,30347,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772727,1744077.00
03/17/2017 13:45,2,0.303,ACTIVE,212.61,354.37,59.954,1489772703,"201051344000651","219011344069620",32.90,5.00,0,334.24,366.70,10.1,7.8,0.035,631114.4,631114.4,30711,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772728,1744078.00
03/17/2017 13:45,2,0.326,ACTIVE,211.70,355.58,59.970,1489772703,"274151322000088","219011344069620",32.76,9.70,0,333.03,373.31,10.8,8.5,0.066,855365.6,855365.6,30234,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772729,1744079.00
03/17/2017 13:45,2,0.424,ACTIVE,212.83,455.06,59.970,1489772703,"274151322000068","219011344069620",43.16,13.00,0,332.13,465.28,18.6,16.0,0.102,736790.4,736790.4,31151,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772730,1744080.00
03/17/2017 13:45,2,0.496,ACTIVE,212.16,355.58,59.965,1489772703,"201051344001135","219011344069620",32.84,6.30,0,333.03,384.43,16.6,14.1,0.106,627016.4,627016.4,30729,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772731,1744081.00
03/17/2017 13:45,2,0.396,ACTIVE,212.61,368.20,59.981,1489772703,"201051344000594","219011344069620",34.15,6.30,0,332.43,384.13,13.8,11.4,0.071,647167.6,647167.6,30584,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772732,1744082.00
03/17/2017 13:45,2,0.311,ACTIVE,212.61,341.45,59.959,1489772703,"201051344001203","219011344069620",31.57,6.00,0,333.93,369.70,9.9,7.7,0.040,635535.5,635535.5,30778,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772733,1744083.00
03/17/2017 13:45,2,0.283,ACTIVE,211.93,363.09,59.970,1489772703,"274151322000054","219011344069620",33.89,10.70,0,334.24,376.62,9.7,7.5,0.044,873870.7,873870.7,30134,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772734,1744084.00
03/17/2017 13:45,2,0.576,ACTIVE,213.06,357.98,59.970,1489772703,"201051344000867","219011344069620",33.08,6.70,0,333.03,374.81,19.3,16.7,0.119,632476.0,632476.0,30741,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772735,1744085.00
03/17/2017 13:45,2,0.332,ACTIVE,212.38,345.06,59.996,1489772703,"201051344001093","219011344069620",31.87,7.00,0,332.43,379.92,10.7,8.4,0.040,634253.8,634253.8,30601,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772736,1744086.00
03/17/2017 13:45,2,0.576,ACTIVE,212.61,362.79,59.975,1489772703,"201051344000900","219011344069620",33.40,5.00,0,334.24,378.72,19.5,16.9,0.137,653513.8,653513.8,30089,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772737,1744087.00
03/17/2017 13:45,2,0.471,ACTIVE,213.06,347.16,59.965,1489772703,"201051344000648","219011344069620",32.14,4.00,0,333.93,382.63,15.3,12.9,0.075,643156.8,643156.8,30158,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772737,1744088.00
03/17/2017 13:45,2,0.596,ACTIVE,212.83,363.69,59.991,1489772703,"201051344000569","219011344069620",33.60,6.70,0,334.24,380.52,20.3,17.7,0.133,655520.0,655520.0,30073,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772738,1744089.00
03/17/2017 13:45,2,0.328,ACTIVE,212.83,364.29,60.007,1489772703,"201051344000983","219011344069620",33.93,6.30,0,334.24,375.71,11.3,9.0,0.053,646386.2,646386.2,30263,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772739,1744090.00
03/17/2017 13:45,2,0.457,ACTIVE,212.83,357.68,59.991,1489772703,"201051344001158","219011344069620",33.08,6.00,0,336.04,380.82,15.3,12.9,0.088,632606.8,632606.8,30614,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772740,1744091.00
03/17/2017 13:45,2,0.553,ACTIVE,213.51,352.87,60.012,1489772703,"201051344000576","219011344069620",32.46,5.00,0,334.54,379.32,18.2,15.7,0.097,646319.5,646319.5,30139,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772741,1744092.00
03/17/2017 13:45,2,0.555,ACTIVE,212.16,348.96,59.970,1489772703,"274151322000087","219011344069620",32.18,13.30,0,328.52,363.39,18.0,15.5,0.097,845399.5,845399.5,30496,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489772742,1744093.00
03/17/2017 14:00,2,0.494,ACTIVE,214.19,362.49,59.991,1489773603,"201051344000645","219011344069620",33.56,5.50,0,334.84,374.81,16.9,14.4,0.097,645497.2,645497.2,30180,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773604,1744094.00
03/17/2017 14:00,2,0.283,ACTIVE,212.61,365.80,59.991,1489773603,"274151322000085","219011344069620",34.07,8.50,0,335.44,370.90,9.8,7.5,0.049,871519.0,871519.0,30192,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773605,1744095.00
03/17/2017 14:00,2,0.512,ACTIVE,213.96,355.58,59.986,1489773603,"201051344000633","219011344069620",32.82,5.50,0,333.93,377.82,17.1,14.5,0.106,631988.6,631988.6,30717,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773606,1744096.00
03/17/2017 14:00,2,0.350,ACTIVE,213.51,353.47,60.002,1489773603,"201051344000469","219011344069620",32.72,4.50,0,333.93,368.50,11.6,9.3,0.044,634645.5,634645.5,30678,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773607,1744097.00
03/17/2017 14:00,2,0.396,ACTIVE,212.61,371.21,60.007,1489773603,"201051344000646","219011344069620",34.55,6.70,0,332.13,378.12,13.8,11.4,0.075,628751.1,628751.1,30581,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773608,1744098.00
03/17/2017 14:00,2,0.523,ACTIVE,212.61,346.26,60.018,1489773603,"274151322000052","219011344069620",32.03,9.30,0,333.63,357.68,17.0,14.5,0.093,901931.3,901931.3,29962,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773609,1744099.00
03/17/2017 14:00,2,0.633,ACTIVE,213.06,368.80,60.007,1489773603,"201051344000585","219011344069620",34.11,6.70,0,333.03,378.12,21.9,19.2,0.141,639174.6,639174.6,30740,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773610,1744100.00
03/17/2017 14:00,2,0.312,ACTIVE,212.83,339.34,59.996,1489773603,"201051344001230","219011344069620",31.31,6.30,0,332.73,374.51,9.9,7.6,0.044,632991.7,632991.7,30454,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773610,1744101.00
03/17/2017 14:00,2,0.424,ACTIVE,213.29,370.60,60.023,1489773603,"201051344000582","219011344069620",34.49,6.30,0,333.63,375.71,14.9,12.4,0.080,623125.9,623125.9,30653,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773611,1744102.00
03/17/2017 14:00,2,0.305,ACTIVE,212.61,339.34,59.986,1489773603,"201051344000955","219011344069620",31.33,6.30,0,332.73,351.67,9.7,7.4,0.035,641047.4,641047.4,30541,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773612,1744103.00
03/17/2017 14:00,2,0.201,ACTIVE,212.83,405.17,59.965,1489773603,"274151322000094","219011344069620",38.39,10.00,0,335.14,412.08,7.8,5.7,0.031,736453.5,736453.5,31223,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773613,1744104.00
03/17/2017 14:00,2,0.625,ACTIVE,213.51,366.40,60.012,1489773603,"201051344000579","219011344069620",33.91,6.70,0,333.33,379.62,21.4,18.8,0.133,652115.5,652115.5,30508,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773614,1744105.00
03/17/2017 14:00,2,0.328,ACTIVE,212.61,351.67,60.002,1489773603,"201051344000890","219011344069620",32.66,6.30,0,332.43,360.38,10.9,8.6,0.040,634918.3,634918.3,30665,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773615,1744106.00
03/17/2017 14:00,2,0.256,ACTIVE,213.06,354.07,59.986,1489773603,"201051344000438","219011344069620",32.92,5.50,0,333.03,358.58,8.6,6.4,0.018,637833.9,637833.9,30629,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773616,1744107.00
03/17/2017 14:00,2,0.352,ACTIVE,213.06,337.84,59.975,1489773603,"201051344000417","219011344069620",21.81,5.50,0,332.13,342.35,7.8,5.6,0.027,610993.1,610993.1,30935,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773617,1744108.00
03/17/2017 14:00,2,0.406,ACTIVE,212.83,362.79,59.970,1489773603,"274151322000083","219011344069620",33.73,8.00,0,334.84,371.51,13.9,11.5,0.080,892890.8,892890.8,30018,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773618,1744109.00
03/17/2017 14:00,2,0.355,ACTIVE,213.29,370.90,59.986,1489773603,"274151322000076","219011344069620",34.67,9.70,0,336.34,379.62,12.6,10.2,0.066,951329.3,951329.3,30125,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773618,1744110.00
03/17/2017 14:00,2,0.629,ACTIVE,213.06,359.78,59.954,1489773603,"201051344000868","219011344069620",33.16,5.50,0,333.63,372.41,21.2,18.5,0.141,633314.3,633314.3,30711,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773619,1744111.00
03/17/2017 14:00,2,0.170,ACTIVE,212.61,337.84,59.954,1489773603,"274151322000095","219011344069620",31.09,7.00,0,333.93,345.66,5.4,3.3,0.022,942298.4,942298.4,30242,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773620,1744112.00
03/17/2017 14:00,2,0.279,ACTIVE,213.29,340.25,59.970,1489773603,"201051344000988","219011344069620",21.41,5.50,0,331.83,345.06,6.0,3.9,0.027,585851.1,585851.1,30744,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773621,1744113.00
03/17/2017 14:00,2,0.557,ACTIVE,212.83,369.10,59.981,1489773603,"201051344001025","219011344069620",34.27,6.30,0,332.73,381.42,19.4,16.8,0.124,636799.9,636799.9,30829,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773622,1744114.00
03/17/2017 14:00,2,0.324,ACTIVE,213.29,359.78,59.959,1489773603,"201051344000458","219011344069620",33.48,7.00,0,334.54,368.20,11.0,8.7,0.040,645465.7,645465.7,30335,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773623,1744115.00
03/17/2017 14:00,2,0.346,ACTIVE,213.96,367.00,59.965,1489773603,"201051344000853","219011344069620",34.19,6.00,0,335.44,374.81,11.9,9.6,0.057,645694.9,645694.9,30178,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773624,1744116.00
03/17/2017 14:00,2,0.242,ACTIVE,213.29,338.74,59.954,1489773603,"201051344000685","219011344069620",28.47,5.50,0,314.70,357.08,7.0,4.9,0.018,638069.2,638069.2,30511,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773625,1744117.00
03/17/2017 14:00,2,0.293,ACTIVE,213.29,345.06,59.959,1489773603,"201051344000917","219011344069620",31.85,7.00,0,331.53,367.90,9.5,7.3,0.040,634600.9,634600.9,30507,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773626,1744118.00
03/17/2017 14:00,2,0.842,ACTIVE,213.06,341.15,59.991,1489773603,"201051344001145","219011344069620",20.99,5.00,0,332.43,350.17,17.9,15.4,0.128,642512.0,642512.0,30348,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773627,1744119.00
03/17/2017 14:00,2,0.299,ACTIVE,213.06,354.37,59.996,1489773603,"201051344000651","219011344069620",32.90,5.00,0,333.93,362.79,10.0,7.7,0.035,631116.4,631116.4,30712,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773628,1744120.00
03/17/2017 14:00,2,0.373,ACTIVE,212.61,359.78,59.981,1489773603,"274151322000088","219011344069620",33.26,9.00,0,333.93,367.60,12.6,10.2,0.071,855367.8,855367.8,30235,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773629,1744121.00
03/17/2017 14:00,2,0.480,ACTIVE,213.29,456.27,59.965,1489773603,"274151322000068","219011344069620",43.52,12.70,0,335.74,471.60,21.2,18.5,0.119,736794.4,736794.4,31152,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773630,1744122.00
03/17/2017 14:00,2,0.586,ACTIVE,212.61,367.00,59.991,1489773603,"201051344001135","219011344069620",33.99,6.30,0,333.03,380.52,20.2,17.6,0.133,627020.1,627020.1,30730,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773631,1744123.00
03/17/2017 14:00,2,0.455,ACTIVE,213.06,366.70,59.975,1489773603,"201051344000594","219011344069620",33.95,6.30,0,333.63,376.01,15.7,13.2,0.075,647170.6,647170.6,30585,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773632,1744124.00
03/17/2017 14:00,2,0.307,ACTIVE,213.06,340.25,59.970,1489773603,"201051344001203","219011344069620",31.45,6.00,0,333.63,359.78,9.8,7.5,0.044,635537.4,635537.4,30779,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773633,1744125.00
03/17/2017 14:00,2,0.273,ACTIVE,212.38,365.19,59.933,1489773603,"274151322000054","219011344069620",34.01,10.00,0,334.54,373.91,9.4,7.2,0.049,873872.5,873872.5,30135,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773634,1744126.00
03/17/2017 14:00,2,0.627,ACTIVE,213.74,358.88,59.975,1489773603,"201051344000867","219011344069620",33.12,6.30,0,333.63,370.00,21.1,18.4,0.137,632480.2,632480.2,30742,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773635,1744127.00
03/17/2017 14:00,2,0.332,ACTIVE,212.83,342.65,59.954,1489773603,"201051344001093","219011344069620",31.63,6.70,0,333.33,366.10,10.7,8.4,0.035,634255.9,634255.9,30602,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773636,1744128.00
03/17/2017 14:00,2,0.670,ACTIVE,213.06,363.99,59.965,1489773603,"201051344000900","219011344069620",33.50,5.00,0,334.84,376.31,22.8,20.1,0.177,653518.2,653518.2,30090,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773637,1744129.00
03/17/2017 14:00,2,0.453,ACTIVE,213.74,364.29,59.986,1489773603,"201051344000648","219011344069620",33.87,4.00,0,334.24,375.11,15.6,13.1,0.075,643160.0,643160.0,30159,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773638,1744130.00
03/17/2017 14:00,2,0.629,ACTIVE,213.74,367.30,59.981,1489773603,"201051344000569","219011344069620",33.93,6.70,0,333.63,377.82,21.6,19.0,0.141,655524.4,655524.4,30074,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773639,1744131.00
03/17/2017 14:00,2,0.316,ACTIVE,213.29,364.59,59.959,1489773603,"201051344000983","219011344069620",33.93,6.30,0,334.24,371.51,11.0,8.7,0.049,646388.4,646388.4,30264,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773640,1744132.00
03/17/2017 14:00,2,0.494,ACTIVE,213.51,369.10,59.991,1489773603,"201051344001158","219011344069620",34.33,5.50,0,333.93,377.82,17.2,14.7,0.106,632610.0,632610.0,30615,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773640,1744133.00
03/17/2017 14:00,2,0.609,ACTIVE,213.96,365.80,59.986,1489773603,"201051344000576","219011344069620",33.79,5.00,0,333.93,377.52,20.9,18.2,0.128,646323.5,646323.5,30140,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773641,1744134.00
03/17/2017 14:00,2,0.645,ACTIVE,212.61,347.46,59.970,1489773603,"274151322000087","219011344069620",31.91,12.70,0,334.54,359.18,20.9,18.2,0.115,845403.6,845403.6,30497,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489773642,1744135.00
03/17/2017 14:15,2,0.852,ACTIVE,213.51,362.19,59.981,1489774504,"201051344000645","219011344069620",33.20,6.00,0,336.04,378.42,28.7,25.7,0.208,645501.9,645501.9,30181,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774505,1744136.00
03/17/2017 14:15,2,0.414,ACTIVE,211.70,368.20,59.965,1489774504,"274151322000085","219011344069620",34.11,8.50,0,334.24,373.91,14.5,12.0,0.084,871521.5,871521.5,30193,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774506,1744137.00
03/17/2017 14:15,2,0.660,ACTIVE,213.51,368.80,59.975,1489774504,"201051344000633","219011344069620",34.05,5.50,0,334.54,381.12,22.9,20.1,0.155,631993.2,631993.2,30718,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774507,1744138.00
03/17/2017 14:15,2,0.377,ACTIVE,213.51,362.79,59.959,1489774504,"201051344000469","219011344069620",33.70,5.00,0,334.24,371.81,12.9,10.5,0.057,634648.0,634648.0,30679,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774508,1744139.00
03/17/2017 14:15,2,1.041,ACTIVE,212.16,342.65,59.938,1489774504,"201051344000646","219011344069620",20.95,6.70,0,333.33,378.72,22.1,19.4,0.172,628755.3,628755.3,30582,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774509,1744140.00
03/17/2017 14:15,2,0.682,ACTIVE,211.48,362.49,59.959,1489774504,"274151322000052","219011344069620",33.62,9.70,0,329.73,374.51,23.1,20.4,0.137,901935.9,901935.9,29963,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774510,1744141.00
03/17/2017 14:15,2,0.912,ACTIVE,212.38,362.49,59.986,1489774504,"201051344000585","219011344069620",33.10,7.00,0,332.73,379.62,30.6,27.6,0.225,639180.8,639180.8,30741,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774511,1744142.00
03/17/2017 14:15,2,0.336,ACTIVE,212.38,367.90,59.944,1489774504,"201051344001230","219011344069620",34.23,6.30,0,333.33,376.31,11.7,9.4,0.049,632993.8,632993.8,30455,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774512,1744143.00
03/17/2017 14:15,2,0.604,ACTIVE,212.83,368.50,59.996,1489774504,"201051344000582","219011344069620",34.03,6.30,0,333.33,380.22,20.8,18.2,0.128,623129.7,623129.7,30654,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774513,1744144.00
03/17/2017 14:15,2,0.322,ACTIVE,212.16,350.77,59.975,1489774504,"201051344000955","219011344069620",32.46,6.30,0,333.03,357.08,10.7,8.4,0.044,641049.4,641049.4,30542,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774513,1744145.00
03/17/2017 14:15,2,0.279,ACTIVE,211.93,463.78,59.970,1489774504,"274151322000094","219011344069620",44.27,10.30,0,334.54,473.70,12.6,10.2,0.071,736455.6,736455.6,31224,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774514,1744146.00
03/17/2017 14:15,2,0.744,ACTIVE,213.29,369.70,59.975,1489774504,"201051344000579","219011344069620",34.09,6.70,0,333.33,381.73,25.7,22.9,0.172,652120.8,652120.8,30509,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774515,1744147.00
03/17/2017 14:15,2,0.357,ACTIVE,212.16,360.69,59.959,1489774504,"201051344000890","219011344069620",33.62,6.70,0,332.73,368.20,12.2,9.9,0.049,634920.6,634920.6,30666,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774516,1744148.00
03/17/2017 14:15,2,0.264,ACTIVE,212.61,363.39,59.996,1489774504,"201051344000438","219011344069620",33.87,5.50,0,333.03,366.10,9.1,6.8,0.022,637835.5,637835.5,30630,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774517,1744149.00
03/17/2017 14:15,2,0.414,ACTIVE,212.61,338.44,59.981,1489774504,"201051344000417","219011344069620",21.87,6.00,0,332.13,342.65,9.2,6.9,0.040,610994.6,610994.6,30936,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774518,1744150.00
03/17/2017 14:15,2,0.604,ACTIVE,211.93,369.10,59.959,1489774504,"274151322000083","219011344069620",33.83,8.00,0,334.24,373.91,20.7,18.0,0.128,892894.6,892894.6,30019,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774519,1744151.00
03/17/2017 14:15,2,0.555,ACTIVE,212.83,374.51,59.954,1489774504,"274151322000076","219011344069620",34.63,9.70,0,334.54,381.73,19.5,16.9,0.124,951332.9,951332.9,30126,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774520,1744152.00
03/17/2017 14:15,2,0.764,ACTIVE,213.06,365.49,59.970,1489774504,"201051344000868","219011344069620",33.56,5.50,0,333.63,376.01,26.1,23.2,0.186,633319.7,633319.7,30712,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774521,1744153.00
03/17/2017 14:15,2,0.281,ACTIVE,211.93,337.24,59.975,1489774504,"274151322000095","219011344069620",27.63,7.00,0,333.03,353.47,8.0,5.8,0.044,942299.5,942299.5,30243,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774522,1744154.00
03/17/2017 14:15,2,0.307,ACTIVE,213.29,340.85,59.975,1489774504,"201051344000988","219011344069620",22.07,5.50,0,331.83,345.36,6.9,4.8,0.022,585852.2,585852.2,30745,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774522,1744155.00
03/17/2017 14:15,2,0.881,ACTIVE,212.38,365.80,59.970,1489774504,"201051344001025","219011344069620",33.60,6.30,0,332.73,381.73,30.0,27.1,0.212,636805.5,636805.5,30830,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774523,1744156.00
03/17/2017 14:15,2,0.357,ACTIVE,213.29,368.50,59.954,1489774504,"201051344000458","219011344069620",34.41,7.00,0,334.24,374.81,12.5,10.1,0.057,645468.0,645468.0,30336,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774524,1744157.00
03/17/2017 14:15,2,0.496,ACTIVE,213.96,369.10,59.986,1489774504,"201051344000853","219011344069620",34.29,6.00,0,336.04,380.22,17.3,14.8,0.102,645697.6,645697.6,30179,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774525,1744158.00
03/17/2017 14:15,2,0.250,ACTIVE,212.83,339.65,59.954,1489774504,"201051344000685","219011344069620",31.01,5.50,0,330.93,346.86,7.9,5.7,0.031,638070.5,638070.5,30512,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774526,1744159.00
03/17/2017 14:15,2,0.365,ACTIVE,212.61,369.40,59.975,1489774504,"201051344000917","219011344069620",34.33,7.00,0,333.33,374.51,12.8,10.4,0.057,634603.0,634603.0,30508,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774527,1744160.00
03/17/2017 14:15,2,1.070,ACTIVE,212.83,343.25,59.991,1489774504,"201051344001145","219011344069620",21.43,5.50,0,333.03,353.17,23.2,20.5,0.177,642516.4,642516.4,30349,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774528,1744161.00
03/17/2017 14:15,2,0.322,ACTIVE,212.61,362.79,59.981,1489774504,"201051344000651","219011344069620",33.79,5.00,0,334.24,368.20,11.1,8.8,0.040,631118.4,631118.4,30713,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774529,1744162.00
03/17/2017 14:15,2,0.570,ACTIVE,211.48,363.39,59.975,1489774504,"274151322000088","219011344069620",33.38,9.30,0,333.03,369.10,19.3,16.7,0.119,855371.2,855371.2,30236,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774530,1744163.00
03/17/2017 14:15,2,0.604,ACTIVE,212.61,459.87,59.981,1489774504,"274151322000068","219011344069620",43.81,12.70,0,334.54,470.39,26.8,23.9,0.164,736799.7,736799.7,31153,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774531,1744164.00
03/17/2017 14:15,2,0.885,ACTIVE,212.38,365.80,59.965,1489774504,"201051344001135","219011344069620",33.58,6.30,0,333.03,379.32,30.2,27.2,0.221,627025.9,627025.9,30731,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774532,1744165.00
03/17/2017 14:15,2,0.949,ACTIVE,213.06,366.10,59.954,1489774504,"201051344000594","219011344069620",33.42,6.30,0,332.43,382.93,32.2,29.1,0.243,647176.2,647176.2,30586,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774533,1744166.00
03/17/2017 14:15,2,0.342,ACTIVE,213.06,348.06,60.023,1489774504,"201051344001203","219011344069620",32.26,6.00,0,333.63,366.10,11.2,8.9,0.049,635539.4,635539.4,30780,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774534,1744167.00
03/17/2017 14:15,2,0.492,ACTIVE,211.93,373.31,60.002,1489774504,"274151322000054","219011344069620",34.43,10.30,0,333.33,376.92,17.1,14.6,0.097,873875.2,873875.2,30136,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774534,1744168.00
03/17/2017 14:15,2,0.928,ACTIVE,213.74,365.19,60.007,1489774504,"201051344000867","219011344069620",33.48,6.30,0,333.63,377.82,31.6,28.5,0.230,632485.8,632485.8,30743,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774535,1744169.00
03/17/2017 14:15,2,0.365,ACTIVE,212.83,367.30,59.981,1489774504,"201051344001093","219011344069620",34.17,7.00,0,333.33,374.21,12.7,10.3,0.049,634258.2,634258.2,30603,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774536,1744170.00
03/17/2017 14:15,2,0.842,ACTIVE,213.29,369.10,59.981,1489774504,"201051344000900","219011344069620",33.85,5.00,0,335.14,380.22,28.9,26.0,0.225,653523.9,653523.9,30091,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774537,1744171.00
03/17/2017 14:15,2,0.916,ACTIVE,213.51,366.10,59.970,1489774504,"201051344000648","219011344069620",33.60,4.00,0,334.54,380.82,31.2,28.2,0.225,643165.6,643165.6,30160,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774538,1744172.00
03/17/2017 14:15,2,0.766,ACTIVE,213.51,373.61,59.981,1489774504,"201051344000569","219011344069620",34.51,6.70,0,333.63,382.93,26.8,23.9,0.186,655529.7,655529.7,30075,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774539,1744173.00
03/17/2017 14:15,2,0.359,ACTIVE,213.51,373.91,59.965,1489774504,"201051344000983","219011344069620",34.93,6.30,0,334.24,379.02,12.8,10.4,0.066,646390.6,646390.6,30265,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774540,1744174.00
03/17/2017 14:15,2,0.695,ACTIVE,213.51,368.80,59.965,1489774504,"201051344001158","219011344069620",34.05,5.50,0,334.84,380.22,23.9,21.2,0.172,632614.6,632614.6,30616,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774541,1744175.00
03/17/2017 14:15,2,0.787,ACTIVE,213.96,368.80,59.970,1489774504,"201051344000576","219011344069620",33.93,5.00,0,335.14,379.92,27.1,24.2,0.186,646328.8,646328.8,30141,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774542,1744176.00
03/17/2017 14:15,2,0.834,ACTIVE,212.38,356.48,59.991,1489774504,"274151322000087","219011344069620",32.42,13.00,0,328.82,362.19,27.4,24.5,0.164,845408.9,845408.9,30498,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489774543,1744177.00
03/17/2017 14:30,2,0.678,ACTIVE,213.74,361.59,60.002,1489775403,"201051344000645","219011344069620",33.36,5.50,0,334.54,378.72,22.9,20.2,0.155,645507.6,645507.6,30182,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775404,1744178.00
03/17/2017 14:30,2,0.338,ACTIVE,212.16,360.38,59.991,1489775403,"274151322000085","219011344069620",33.58,8.50,0,334.24,374.81,11.5,9.2,0.057,871524.1,871524.1,30194,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775405,1744179.00
03/17/2017 14:30,2,0.646,ACTIVE,213.74,365.80,60.002,1489775403,"201051344000633","219011344069620",33.73,5.50,0,334.84,381.73,22.1,19.4,0.141,631997.5,631997.5,30719,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775406,1744180.00
03/17/2017 14:30,2,0.346,ACTIVE,213.29,352.57,59.996,1489775403,"201051344000469","219011344069620",32.68,5.00,0,334.54,373.31,11.4,9.0,0.053,634650.3,634650.3,30680,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775407,1744181.00
03/17/2017 14:30,2,0.834,ACTIVE,212.61,341.45,59.986,1489775403,"201051344000646","219011344069620",20.91,6.30,0,332.13,354.37,17.7,15.1,0.133,628759.6,628759.6,30583,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775408,1744182.00
03/17/2017 14:30,2,0.510,ACTIVE,211.93,363.69,59.975,1489775403,"274151322000052","219011344069620",33.56,9.70,0,329.73,375.41,17.3,14.8,0.106,901940.2,901940.2,29964,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775409,1744183.00
03/17/2017 14:30,2,0.693,ACTIVE,213.06,359.18,59.965,1489775403,"201051344000585","219011344069620",33.06,7.00,0,333.93,378.42,23.3,20.6,0.159,639186.7,639186.7,30742,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775410,1744184.00
03/17/2017 14:30,2,0.305,ACTIVE,212.61,338.14,59.959,1489775403,"201051344001230","219011344069620",29.98,6.30,0,333.63,379.32,9.3,7.0,0.035,632995.7,632995.7,30456,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775411,1744185.00
03/17/2017 14:30,2,0.451,ACTIVE,213.51,363.39,59.975,1489775403,"201051344000582","219011344069620",33.66,6.30,0,333.93,379.92,15.4,12.9,0.080,623133.6,623133.6,30655,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775412,1744186.00
03/17/2017 14:30,2,0.268,ACTIVE,212.38,338.14,59.970,1489775403,"201051344000955","219011344069620",31.17,6.00,0,333.63,360.38,8.5,6.2,0.027,641051.1,641051.1,30543,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775413,1744187.00
03/17/2017 14:30,2,0.221,ACTIVE,211.93,433.72,59.991,1489775403,"274151322000094","219011344069620",41.19,10.70,0,334.54,470.39,9.2,7.0,0.053,736457.7,736457.7,31225,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775414,1744188.00
03/17/2017 14:30,2,0.523,ACTIVE,213.29,370.00,60.002,1489775403,"201051344000579","219011344069620",34.39,6.70,0,334.24,382.33,18.3,15.7,0.102,652125.6,652125.6,30510,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775414,1744189.00
03/17/2017 14:30,2,0.295,ACTIVE,212.38,338.44,59.938,1489775403,"201051344000890","219011344069620",31.27,6.70,0,333.93,370.00,9.4,7.1,0.022,634922.6,634922.6,30667,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775415,1744190.00
03/17/2017 14:30,2,0.244,ACTIVE,212.83,338.44,60.007,1489775403,"201051344000438","219011344069620",31.05,6.00,0,333.33,367.90,7.7,5.5,0.018,637837.0,637837.0,30631,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775416,1744191.00
03/17/2017 14:30,2,0.389,ACTIVE,213.06,338.74,59.975,1489775403,"201051344000417","219011344069620",21.87,6.00,0,332.13,343.55,8.6,6.4,0.035,610996.2,610996.2,30937,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775417,1744192.00
03/17/2017 14:30,2,0.420,ACTIVE,211.93,363.39,60.002,1489775403,"274151322000083","219011344069620",33.66,8.50,0,333.33,374.51,14.3,11.8,0.080,892898.3,892898.3,30020,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775418,1744193.00
03/17/2017 14:30,2,0.426,ACTIVE,212.61,367.90,59.975,1489775403,"274151322000076","219011344069620",34.25,9.70,0,334.24,383.23,14.8,12.3,0.084,951336.4,951336.4,30127,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775419,1744194.00
03/17/2017 14:30,2,0.510,ACTIVE,213.29,363.39,59.975,1489775403,"201051344000868","219011344069620",33.68,5.50,0,333.03,377.82,17.4,14.9,0.110,633324.3,633324.3,30713,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775420,1744195.00
03/17/2017 14:30,2,0.385,ACTIVE,211.93,337.84,59.981,1489775403,"274151322000095","219011344069620",21.37,7.00,0,332.43,342.35,8.3,6.1,0.040,942301.2,942301.2,30244,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775421,1744196.00
03/17/2017 14:30,2,0.240,ACTIVE,212.83,339.34,59.991,1489775403,"201051344000988","219011344069620",22.01,5.00,0,333.03,346.56,5.4,3.3,0.018,585853.1,585853.1,30746,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775422,1744197.00
03/17/2017 14:30,2,0.637,ACTIVE,212.61,363.09,59.949,1489775403,"201051344001025","219011344069620",33.54,6.30,0,333.63,380.22,21.7,19.0,0.146,636811.1,636811.1,30831,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775423,1744198.00
