ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 14:30,2,0.348,ACTIVE,212.83,364.59,60.023,1489775403,"201051344000458","219011344069620",33.95,7.00,0,334.24,377.22,12.0,9.6,0.049,645470.4,645470.4,30337,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775423,1744199.00
03/17/2017 14:30,2,0.400,ACTIVE,213.74,360.99,59.996,1489775403,"201051344000853","219011344069620",33.52,6.00,0,336.04,381.12,13.7,11.3,0.075,645700.9,645700.9,30180,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775424,1744200.00
03/17/2017 14:30,2,0.232,ACTIVE,213.06,339.04,60.002,1489775403,"201051344000685","219011344069620",26.82,5.50,0,333.03,349.56,6.3,4.2,0.009,638071.7,638071.7,30513,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775425,1744201.00
03/17/2017 14:30,2,0.303,ACTIVE,212.83,348.66,60.007,1489775403,"201051344000917","219011344069620",32.26,7.30,0,334.54,376.62,9.9,7.6,0.040,634605.2,634605.2,30509,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775426,1744202.00
03/17/2017 14:30,2,0.859,ACTIVE,213.06,342.05,59.970,1489775403,"201051344001145","219011344069620",21.11,5.00,0,333.03,355.28,18.4,15.9,0.133,642520.8,642520.8,30350,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775427,1744203.00
03/17/2017 14:30,2,0.266,ACTIVE,212.61,349.86,59.981,1489775403,"201051344000651","219011344069620",32.52,5.00,0,333.93,369.70,8.8,6.6,0.027,631120.2,631120.2,30714,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775428,1744204.00
03/17/2017 14:30,2,0.402,ACTIVE,211.48,357.38,59.991,1489775403,"274151322000088","219011344069620",33.06,9.30,0,332.43,371.21,13.5,11.1,0.080,855374.5,855374.5,30237,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775429,1744205.00
03/17/2017 14:30,2,0.410,ACTIVE,212.38,458.37,59.975,1489775403,"274151322000068","219011344069620",43.85,12.70,0,334.84,471.90,18.2,15.7,0.097,736804.4,736804.4,31154,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775430,1744206.00
03/17/2017 14:30,2,0.654,ACTIVE,212.38,361.29,59.981,1489775403,"201051344001135","219011344069620",33.38,6.30,0,333.63,379.32,22.1,19.5,0.146,627031.4,627031.4,30732,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775431,1744207.00
03/17/2017 14:30,2,0.717,ACTIVE,212.61,363.39,59.970,1489775403,"201051344000594","219011344069620",33.36,6.30,0,333.63,381.42,24.3,21.5,0.172,647182.1,647182.1,30587,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775432,1744208.00
03/17/2017 14:30,2,0.271,ACTIVE,212.83,341.45,59.996,1489775403,"201051344001203","219011344069620",31.59,6.00,0,334.24,367.00,8.8,6.5,0.031,635541.2,635541.2,30781,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775432,1744209.00
03/17/2017 14:30,2,0.355,ACTIVE,211.70,366.10,59.991,1489775403,"274151322000054","219011344069620",33.93,10.30,0,333.33,376.92,12.3,9.9,0.066,873878.1,873878.1,30137,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775434,1744210.00
03/17/2017 14:30,2,0.730,ACTIVE,213.29,358.58,59.981,1489775403,"201051344000867","219011344069620",32.98,6.70,0,334.54,379.32,24.4,21.6,0.164,632491.8,632491.8,30744,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775435,1744211.00
03/17/2017 14:30,2,0.305,ACTIVE,212.83,347.16,59.986,1489775403,"201051344001093","219011344069620",32.10,7.00,0,333.93,376.31,9.9,7.7,0.027,634260.3,634260.3,30604,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775436,1744212.00
03/17/2017 14:30,2,0.582,ACTIVE,212.83,365.49,59.981,1489775403,"201051344000900","219011344069620",33.73,5.00,0,335.14,381.42,19.9,17.3,0.146,653529.0,653529.0,30092,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775437,1744213.00
03/17/2017 14:30,2,0.697,ACTIVE,213.29,365.19,60.002,1489775403,"201051344000648","219011344069620",33.66,4.00,0,334.54,382.03,23.9,21.1,0.159,643171.3,643171.3,30161,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775437,1744214.00
03/17/2017 14:30,2,0.596,ACTIVE,213.06,369.10,59.986,1489775403,"201051344000569","219011344069620",34.17,6.70,0,333.63,384.43,20.7,18.0,0.133,655534.6,655534.6,30076,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775438,1744215.00
03/17/2017 14:30,2,0.330,ACTIVE,213.06,367.30,60.002,1489775403,"201051344000983","219011344069620",34.23,6.30,0,334.54,379.32,11.5,9.2,0.053,646392.9,646392.9,30266,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775439,1744216.00
03/17/2017 14:30,2,0.494,ACTIVE,213.06,345.66,60.007,1489775403,"201051344001158","219011344069620",31.79,5.50,0,334.84,380.82,16.0,13.5,0.102,632618.7,632618.7,30617,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775440,1744217.00
03/17/2017 14:30,2,0.523,ACTIVE,213.51,356.78,59.986,1489775403,"201051344000576","219011344069620",32.96,5.00,0,333.33,381.42,17.5,15.0,0.093,646333.6,646333.6,30142,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775441,1744218.00
03/17/2017 14:30,2,0.547,ACTIVE,211.70,347.46,59.986,1489775403,"274151322000087","219011344069620",32.07,13.00,0,333.93,363.09,17.8,15.2,0.097,845413.5,845413.5,30499,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489775442,1744219.00
03/17/2017 14:45,2,0.725,ACTIVE,213.29,364.89,59.949,1489776304,"201051344000645","219011344069620",33.58,5.50,0,334.54,376.92,24.8,22.0,0.168,645513.0,645513.0,30183,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776305,1744220.00
03/17/2017 14:45,2,0.342,ACTIVE,211.70,363.09,59.970,1489776304,"274151322000085","219011344069620",33.64,8.50,0,334.54,370.90,11.6,9.3,0.062,871526.5,871526.5,30195,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776306,1744221.00
03/17/2017 14:45,2,0.811,ACTIVE,213.29,360.69,59.954,1489776304,"201051344000633","219011344069620",33.06,5.50,0,333.63,379.02,27.2,24.3,0.190,632003.3,632003.3,30720,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776306,1744222.00
03/17/2017 14:45,2,0.389,ACTIVE,213.06,364.59,59.944,1489776304,"201051344000469","219011344069620",33.87,5.00,0,333.63,373.01,13.3,10.9,0.066,634653.0,634653.0,30681,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776307,1744223.00
03/17/2017 14:45,2,0.904,ACTIVE,212.38,341.75,59.928,1489776304,"201051344000646","219011344069620",21.05,6.30,0,332.13,351.07,19.3,16.7,0.141,628763.6,628763.6,30584,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776308,1744224.00
03/17/2017 14:45,2,0.518,ACTIVE,211.25,354.07,59.959,1489776304,"274151322000052","219011344069620",32.46,9.70,0,333.63,371.51,17.0,14.5,0.093,901943.9,901943.9,29965,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776309,1744225.00
03/17/2017 14:45,2,0.703,ACTIVE,212.83,359.48,59.991,1489776304,"201051344000585","219011344069620",33.02,7.00,0,333.03,374.21,23.6,20.8,0.164,639192.0,639192.0,30743,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776310,1744226.00
03/17/2017 14:45,2,0.295,ACTIVE,212.61,365.49,59.938,1489776304,"201051344001230","219011344069620",34.01,6.30,0,331.83,379.02,10.2,7.9,0.040,632997.7,632997.7,30457,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776311,1744227.00
03/17/2017 14:45,2,0.461,ACTIVE,213.06,352.57,59.986,1489776304,"201051344000582","219011344069620",32.54,6.30,0,333.33,378.42,15.2,12.8,0.084,623136.9,623136.9,30656,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776312,1744228.00
03/17/2017 14:45,2,0.275,ACTIVE,212.16,336.94,59.996,1489776304,"201051344000955","219011344069620",29.92,6.00,0,332.73,358.88,8.4,6.2,0.022,641052.7,641052.7,30544,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776313,1744229.00
03/17/2017 14:45,2,0.223,ACTIVE,211.70,433.12,59.986,1489776304,"274151322000094","219011344069620",41.19,10.70,0,333.93,463.78,9.3,7.0,0.044,736459.6,736459.6,31226,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776314,1744230.00
03/17/2017 14:45,2,0.504,ACTIVE,213.06,371.51,59.981,1489776304,"201051344000579","219011344069620",34.59,6.70,0,334.24,382.03,17.6,15.1,0.097,652129.6,652129.6,30511,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776315,1744231.00
03/17/2017 14:45,2,0.295,ACTIVE,212.38,336.64,59.986,1489776304,"201051344000890","219011344069620",31.03,6.30,0,333.03,364.59,9.3,7.1,0.022,634924.5,634924.5,30668,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776316,1744232.00
03/17/2017 14:45,2,0.248,ACTIVE,212.61,337.84,60.034,1489776304,"201051344000438","219011344069620",30.93,5.50,0,333.03,357.38,7.8,5.6,0.018,637838.5,637838.5,30632,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776317,1744233.00
03/17/2017 14:45,2,0.455,ACTIVE,212.83,338.44,59.986,1489776304,"201051344000417","219011344069620",21.95,6.00,0,332.73,343.85,10.1,7.8,0.044,610998.1,610998.1,30938,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776318,1744234.00
03/17/2017 14:45,2,0.621,ACTIVE,211.70,362.19,59.912,1489776304,"274151322000083","219011344069620",33.28,8.50,0,333.93,371.21,21.0,18.3,0.133,892901.9,892901.9,30021,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776318,1744235.00
03/17/2017 14:45,2,0.424,ACTIVE,211.93,366.70,59.981,1489776304,"274151322000076","219011344069620",34.23,9.70,0,335.14,378.72,14.7,12.2,0.080,951339.6,951339.6,30128,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776319,1744236.00
03/17/2017 14:45,2,0.598,ACTIVE,212.61,363.69,59.991,1489776304,"201051344000868","219011344069620",33.46,5.50,0,333.93,378.42,20.4,17.7,0.141,633329.1,633329.1,30714,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776320,1744237.00
03/17/2017 14:45,2,0.391,ACTIVE,211.48,337.24,59.949,1489776304,"274151322000095","219011344069620",21.97,7.00,0,333.03,341.75,8.8,6.5,0.053,942302.8,942302.8,30245,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776321,1744238.00
03/17/2017 14:45,2,0.262,ACTIVE,212.61,339.04,59.981,1489776304,"201051344000988","219011344069620",21.75,5.50,0,331.53,344.76,5.8,3.6,0.027,585854.0,585854.0,30747,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776322,1744239.00
03/17/2017 14:45,2,0.627,ACTIVE,212.38,363.99,59.949,1489776304,"201051344001025","219011344069620",33.72,6.30,0,332.43,377.22,21.5,18.8,0.137,636815.9,636815.9,30832,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776323,1744240.00
03/17/2017 14:45,2,0.363,ACTIVE,212.61,365.80,59.981,1489776304,"201051344000458","219011344069620",34.11,7.30,0,334.24,376.31,12.6,10.2,0.062,645473.0,645473.0,30338,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776324,1744241.00
03/17/2017 14:45,2,0.387,ACTIVE,213.29,361.29,59.996,1489776304,"201051344000853","219011344069620",33.50,6.00,0,334.54,376.31,13.2,10.9,0.062,645703.8,645703.8,30181,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776325,1744242.00
03/17/2017 14:45,2,0.227,ALERT,213.06,339.04,59.965,1489776304,"201051344000685","219011344069620",27.25,5.50,0,299.07,342.65,6.3,4.1,0.013,638072.8,638072.8,30514,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776327,1744243.00
03/17/2017 14:45,2,0.299,ACTIVE,212.83,351.67,59.991,1489776304,"201051344000917","219011344069620",32.54,7.30,0,332.73,373.91,9.9,7.6,0.044,634607.2,634607.2,30510,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776327,1744244.00
03/17/2017 14:45,2,0.924,ACTIVE,212.83,341.45,59.959,1489776304,"201051344001145","219011344069620",21.07,5.00,0,332.73,352.27,19.8,17.2,0.146,642525.1,642525.1,30351,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776328,1744245.00
03/17/2017 14:45,2,0.260,ACTIVE,212.83,360.38,59.965,1489776304,"201051344000651","219011344069620",33.54,5.00,0,333.33,369.40,8.8,6.6,0.027,631121.9,631121.9,30715,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776329,1744246.00
03/17/2017 14:45,2,0.389,ACTIVE,211.25,357.08,59.975,1489776304,"274151322000088","219011344069620",33.04,9.30,0,333.63,366.70,13.0,10.6,0.080,855377.3,855377.3,30238,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776330,1744247.00
03/17/2017 14:45,2,0.377,ACTIVE,212.16,466.49,59.970,1489776304,"274151322000068","219011344069620",44.67,13.00,0,334.84,475.50,17.1,14.6,0.088,736808.3,736808.3,31155,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776331,1744248.00
03/17/2017 14:45,2,0.641,ACTIVE,212.38,363.39,59.959,1489776304,"201051344001135","219011344069620",33.58,6.30,0,332.43,375.41,21.9,19.2,0.150,627036.4,627036.4,30733,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776332,1744249.00
03/17/2017 14:45,2,0.771,ACTIVE,212.38,364.59,59.996,1489776304,"201051344000594","219011344069620",33.46,6.30,0,332.13,379.02,26.2,23.3,0.181,647188.0,647188.0,30588,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776333,1744250.00
03/17/2017 14:45,2,0.277,ACTIVE,212.61,348.96,59.922,1489776304,"201051344001203","219011344069620",32.38,6.00,0,333.03,368.20,9.1,6.9,0.035,635543.0,635543.0,30782,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776334,1744251.00
03/17/2017 14:45,2,0.338,ACTIVE,211.48,364.89,59.991,1489776304,"274151322000054","219011344069620",34.05,10.70,0,333.33,374.51,11.7,9.3,0.053,873880.6,873880.6,30138,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776335,1744252.00
03/17/2017 14:45,2,0.791,ACTIVE,212.83,360.99,59.991,1489776304,"201051344000867","219011344069620",33.18,6.30,0,332.43,377.22,26.6,23.8,0.190,632497.7,632497.7,30745,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776336,1744253.00
03/17/2017 14:45,2,0.305,ACTIVE,212.38,346.26,59.991,1489776304,"201051344001093","219011344069620",32.03,7.00,0,333.33,378.42,9.9,7.6,0.027,634262.3,634262.3,30605,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776337,1744254.00
03/17/2017 14:45,2,0.551,ACTIVE,212.61,367.30,60.018,1489776304,"201051344000900","219011344069620",33.91,5.00,0,334.24,378.42,18.9,16.3,0.137,653533.4,653533.4,30093,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776338,1744255.00
03/17/2017 14:45,2,0.791,ACTIVE,212.83,360.99,60.002,1489776304,"201051344000648","219011344069620",33.22,4.00,0,334.54,378.72,26.7,23.8,0.186,643177.2,643177.2,30162,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776339,1744256.00
03/17/2017 14:45,2,0.592,ACTIVE,212.83,363.99,60.018,1489776304,"201051344000569","219011344069620",33.66,6.70,0,334.24,380.52,20.2,17.6,0.124,655539.3,655539.3,30077,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776340,1744257.00
03/17/2017 14:45,2,0.344,ACTIVE,212.61,369.40,59.981,1489776304,"201051344000983","219011344069620",34.41,6.30,0,333.93,376.92,12.1,9.7,0.057,646395.4,646395.4,30267,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776341,1744258.00
03/17/2017 14:45,2,0.449,ACTIVE,212.83,363.09,60.012,1489776304,"201051344001158","219011344069620",33.68,5.50,0,335.14,379.02,15.4,12.9,0.097,632622.1,632622.1,30618,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776342,1744259.00
03/17/2017 14:45,2,0.803,ACTIVE,213.29,361.29,59.991,1489776304,"201051344000576","219011344069620",33.12,5.50,0,333.63,379.32,27.0,24.2,0.190,646339.4,646339.4,30143,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776343,1744260.00
03/17/2017 14:45,2,0.500,ACTIVE,211.70,354.07,59.991,1489776304,"274151322000087","219011344069620",32.66,13.00,0,333.33,360.99,16.6,14.1,0.088,845417.4,845417.4,30500,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489776344,1744261.00
03/17/2017 15:00,2,0.832,ACTIVE,213.74,361.29,59.938,1489777204,"201051344000645","219011344069620",33.16,5.50,0,335.14,376.62,27.9,25.0,0.194,645518.4,645518.4,30184,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777205,1744262.00
03/17/2017 15:00,2,0.357,ACTIVE,211.93,363.99,59.959,1489777204,"274151322000085","219011344069620",33.77,9.00,0,334.54,369.40,12.3,9.9,0.062,871528.7,871528.7,30196,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777206,1744263.00
03/17/2017 15:00,2,0.893,ACTIVE,213.74,362.79,59.970,1489777204,"201051344000633","219011344069620",33.14,5.50,0,335.44,375.11,30.1,27.1,0.225,632009.3,632009.3,30721,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777207,1744264.00
03/17/2017 15:00,2,0.418,ACTIVE,213.29,376.01,59.981,1489777204,"201051344000469","219011344069620",35.03,5.50,0,333.33,381.73,14.8,12.3,0.066,634655.9,634655.9,30682,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777208,1744265.00
03/17/2017 15:00,2,1.037,ACTIVE,212.61,342.05,59.949,1489777204,"201051344000646","219011344069620",20.61,6.30,0,331.23,351.97,21.6,19.0,0.164,628767.7,628767.7,30585,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777209,1744266.00
03/17/2017 15:00,2,0.553,ACTIVE,211.70,362.19,59.959,1489777204,"274151322000052","219011344069620",33.40,9.70,0,332.73,370.60,18.7,16.1,0.119,901947.4,901947.4,29966,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777210,1744267.00
03/17/2017 15:00,2,0.748,ACTIVE,213.06,363.39,59.907,1489777204,"201051344000585","219011344069620",33.42,7.00,0,333.33,374.21,25.4,22.6,0.168,639197.0,639197.0,30744,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777210,1744268.00
03/17/2017 15:00,2,1.080,ACTIVE,212.83,342.65,59.986,1489777204,"201051344001230","219011344069620",20.26,6.30,0,333.33,371.81,22.2,19.5,0.168,633001.7,633001.7,30458,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777211,1744269.00
03/17/2017 15:00,2,0.475,ACTIVE,213.51,362.49,59.970,1489777204,"201051344000582","219011344069620",33.56,6.30,0,333.63,378.42,16.2,13.7,0.088,623140.0,623140.0,30657,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777212,1744270.00
03/17/2017 15:00,2,0.277,ACTIVE,212.38,343.25,60.028,1489777204,"201051344000955","219011344069620",31.75,6.00,0,331.83,353.77,8.9,6.7,0.022,641054.2,641054.2,30545,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777213,1744271.00
03/17/2017 15:00,2,0.238,ACTIVE,211.93,451.46,59.944,1489777204,"274151322000094","219011344069620",43.04,10.70,0,333.93,455.37,10.4,8.1,0.057,736461.2,736461.2,31227,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777214,1744272.00
03/17/2017 15:00,2,0.559,ACTIVE,213.06,362.79,59.975,1489777204,"201051344000579","219011344069620",33.56,6.70,0,334.24,380.82,19.0,16.4,0.106,652133.2,652133.2,30512,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777215,1744273.00
03/17/2017 15:00,2,0.309,ACTIVE,212.61,341.15,59.986,1489777204,"201051344000890","219011344069620",31.55,6.30,0,331.83,361.29,9.9,7.6,0.031,634926.2,634926.2,30669,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777216,1744274.00
03/17/2017 15:00,2,0.252,ACTIVE,213.06,345.06,59.944,1489777204,"201051344000438","219011344069620",31.97,5.50,0,332.13,349.26,8.2,6.0,0.018,637839.8,637839.8,30633,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777217,1744275.00
03/17/2017 15:00,2,0.516,ACTIVE,213.06,338.74,59.933,1489777204,"201051344000417","219011344069620",21.85,6.00,0,332.13,344.45,11.4,9.1,0.053,611000.1,611000.1,30939,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777218,1744276.00
03/17/2017 15:00,2,0.725,ACTIVE,211.93,365.49,59.970,1489777204,"274151322000083","219011344069620",33.42,8.50,0,330.93,371.21,24.6,21.8,0.150,892906.4,892906.4,30022,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777219,1744277.00
03/17/2017 15:00,2,0.473,ACTIVE,212.38,371.81,59.991,1489777204,"274151322000076","219011344069620",34.63,10.00,0,335.14,378.42,16.6,14.1,0.097,951342.5,951342.5,30129,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777219,1744278.00
03/17/2017 15:00,2,0.611,ACTIVE,213.06,369.70,59.922,1489777204,"201051344000868","219011344069620",34.21,5.50,0,333.63,382.03,21.2,18.5,0.133,633332.2,633332.2,30715,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777220,1744279.00
03/17/2017 15:00,2,0.408,ACTIVE,211.70,371.51,59.959,1489777204,"274151322000095","219011344069620",34.43,7.30,0,333.33,376.62,14.2,11.8,0.080,942305.1,942305.1,30246,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777221,1744280.00
03/17/2017 15:00,2,0.346,ACTIVE,213.06,340.25,59.981,1489777204,"201051344000988","219011344069620",22.01,5.50,0,331.53,344.76,7.7,5.5,0.044,585855.0,585855.0,30748,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777222,1744281.00
03/17/2017 15:00,2,0.699,ACTIVE,212.83,364.89,59.981,1489777204,"201051344001025","219011344069620",33.68,6.70,0,333.63,377.22,23.9,21.1,0.164,636820.5,636820.5,30833,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777223,1744282.00
03/17/2017 15:00,2,0.373,ACTIVE,213.29,368.80,59.986,1489777204,"201051344000458","219011344069620",34.41,7.30,0,334.84,374.51,13.1,10.7,0.062,645475.4,645475.4,30339,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777224,1744283.00
03/17/2017 15:00,2,0.406,ACTIVE,213.96,358.28,59.949,1489777204,"201051344000853","219011344069620",33.20,6.00,0,336.04,377.22,13.8,11.3,0.071,645706.3,645706.3,30182,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777225,1744284.00
03/17/2017 15:00,2,0.238,ACTIVE,213.29,339.34,59.986,1489777204,"201051344000685","219011344069620",27.65,5.50,0,298.17,342.65,6.7,4.5,0.013,638073.8,638073.8,30516,0,0,0,L,1122011218,0,122.91,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777226,1744285.00
03/17/2017 15:00,2,0.324,ACTIVE,213.06,359.18,59.975,1489777204,"201051344000917","219011344069620",33.32,7.30,0,333.93,369.40,10.9,8.6,0.044,634609.1,634609.1,30511,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777227,1744286.00
03/17/2017 15:00,2,1.082,ACTIVE,213.06,342.95,59.986,1489777204,"201051344001145","219011344069620",20.57,5.50,0,333.03,353.47,22.6,19.9,0.172,642529.3,642529.3,30352,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777228,1744287.00
03/17/2017 15:00,2,0.262,ACTIVE,213.06,368.50,59.954,1489777204,"201051344000651","219011344069620",34.41,5.50,0,334.84,370.90,9.2,7.0,0.027,631123.4,631123.4,30716,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777228,1744288.00
03/17/2017 15:00,2,0.428,ACTIVE,211.48,362.49,59.959,1489777204,"274151322000088","219011344069620",33.44,9.30,0,332.43,367.00,14.5,12.1,0.088,855379.9,855379.9,30239,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777229,1744289.00
03/17/2017 15:00,2,0.428,ACTIVE,212.38,469.49,59.970,1489777204,"274151322000068","219011344069620",44.61,13.00,0,334.84,475.20,19.4,16.8,0.110,736811.8,736811.8,31156,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777230,1744290.00
03/17/2017 15:00,2,0.711,ACTIVE,212.61,364.89,59.970,1489777204,"201051344001135","219011344069620",33.66,6.30,0,333.93,376.92,24.3,21.5,0.168,627041.1,627041.1,30734,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777231,1744291.00
03/17/2017 15:00,2,0.918,ACTIVE,212.83,360.38,59.991,1489777204,"201051344000594","219011344069620",33.00,6.30,0,333.03,377.82,30.7,27.7,0.221,647193.9,647193.9,30589,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777232,1744292.00
03/17/2017 15:00,2,0.299,ACTIVE,213.06,340.25,59.944,1489777204,"201051344001203","219011344069620",31.51,6.00,0,334.24,361.89,9.6,7.3,0.040,635544.7,635544.7,30783,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777233,1744293.00
03/17/2017 15:00,2,0.369,ACTIVE,211.70,370.60,59.965,1489777204,"274151322000054","219011344069620",34.33,10.70,0,333.33,373.61,12.9,10.5,0.066,873882.9,873882.9,30139,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777234,1744294.00
03/17/2017 15:00,2,0.916,ACTIVE,213.51,359.18,59.975,1489777204,"201051344000867","219011344069620",32.90,6.30,0,333.63,373.31,30.5,27.5,0.221,632503.6,632503.6,30746,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777235,1744295.00
03/17/2017 15:00,2,0.949,ACTIVE,212.83,342.35,59.986,1489777204,"201051344001093","219011344069620",21.63,7.00,0,333.63,358.28,20.9,18.2,0.137,634265.0,634265.0,30606,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777236,1744296.00
03/17/2017 15:00,2,0.760,ACTIVE,213.29,365.19,59.986,1489777204,"201051344000900","219011344069620",33.50,5.00,0,335.14,378.72,25.8,23.0,0.194,653537.4,653537.4,30094,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777237,1744297.00
03/17/2017 15:00,2,0.908,ACTIVE,213.51,359.78,59.975,1489777204,"201051344000648","219011344069620",32.92,4.00,0,334.54,374.81,30.4,27.4,0.221,643183.1,643183.1,30163,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777238,1744298.00
03/17/2017 15:00,2,0.645,ACTIVE,213.29,368.80,59.959,1489777204,"201051344000569","219011344069620",34.07,7.00,0,333.93,379.32,22.2,19.6,0.146,655543.7,655543.7,30078,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777239,1744299.00
03/17/2017 15:00,2,0.377,ACTIVE,213.29,365.80,59.986,1489777204,"201051344000983","219011344069620",34.03,6.30,0,334.84,376.31,13.1,10.7,0.071,646397.8,646397.8,30268,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777240,1744300.00
03/17/2017 15:00,2,0.490,ACTIVE,213.51,359.48,59.965,1489777204,"201051344001158","219011344069620",33.24,5.50,0,334.54,377.22,16.5,14.0,0.102,632625.3,632625.3,30619,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777241,1744301.00
03/17/2017 15:00,2,0.910,ACTIVE,213.74,361.29,59.959,1489777204,"201051344000576","219011344069620",33.06,5.50,0,334.84,375.11,30.6,27.6,0.221,646345.5,646345.5,30144,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777242,1744302.00
03/17/2017 15:00,2,0.551,ACTIVE,212.16,357.68,59.938,1489777204,"274151322000087","219011344069620",32.86,13.00,0,333.63,364.29,18.3,15.8,0.097,845420.8,845420.8,30501,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489777242,1744303.00
03/17/2017 15:15,2,0.668,ACTIVE,213.74,358.28,59.981,1489778103,"201051344000645","219011344069620",33.02,5.50,0,336.04,375.41,22.4,19.6,0.155,645523.6,645523.6,30185,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778104,1744304.00
03/17/2017 15:15,2,0.258,ACTIVE,212.38,360.99,59.986,1489778103,"274151322000085","219011344069620",33.54,9.00,0,334.24,369.40,8.8,6.6,0.040,871530.5,871530.5,30197,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778105,1744305.00
03/17/2017 15:15,2,0.699,ACTIVE,213.74,357.08,59.981,1489778103,"201051344000633","219011344069620",32.76,5.50,0,334.54,373.91,23.2,20.5,0.164,632014.8,632014.8,30722,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778106,1744306.00
03/17/2017 15:15,2,0.512,ACTIVE,213.51,360.08,59.959,1489778103,"201051344000469","219011344069620",33.26,5.50,0,333.03,382.03,17.2,14.7,0.093,634659.1,634659.1,30683,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778107,1744307.00
03/17/2017 15:15,2,0.809,ACTIVE,212.38,341.15,59.981,1489778103,"201051344000646","219011344069620",20.77,6.00,0,331.23,354.37,17.0,14.5,0.124,628771.5,628771.5,30586,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778108,1744308.00
03/17/2017 15:15,2,0.416,ACTIVE,211.48,356.48,59.981,1489778103,"274151322000052","219011344069620",33.08,9.70,0,333.93,370.30,13.9,11.5,0.075,901950.6,901950.6,29967,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778109,1744309.00
03/17/2017 15:15,2,0.578,ACTIVE,212.83,360.38,59.986,1489778103,"201051344000585","219011344069620",33.22,7.00,0,333.03,374.81,19.5,16.9,0.128,639201.6,639201.6,30745,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778110,1744310.00
03/17/2017 15:15,2,0.848,ACTIVE,212.61,339.95,59.991,1489778103,"201051344001230","219011344069620",20.38,6.00,0,331.53,352.57,17.5,15.0,0.119,633005.5,633005.5,30459,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778111,1744311.00
03/17/2017 15:15,2,0.381,ACTIVE,213.29,354.07,59.975,1489778103,"201051344000582","219011344069620",32.78,6.30,0,334.24,378.42,12.8,10.4,0.057,623142.8,623142.8,30658,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778112,1744312.00
03/17/2017 15:15,2,0.266,ACTIVE,212.38,337.24,59.965,1489778103,"201051344000955","219011344069620",28.59,6.00,0,332.73,350.17,7.8,5.6,0.013,641055.6,641055.6,30546,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778113,1744313.00
03/17/2017 15:15,2,0.189,ACTIVE,211.93,391.34,59.981,1489778103,"274151322000094","219011344069620",36.80,10.30,0,335.14,457.47,7.1,4.9,0.035,736462.6,736462.6,31228,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778114,1744314.00
03/17/2017 15:15,2,0.426,ACTIVE,213.29,368.20,59.975,1489778103,"201051344000579","219011344069620",34.17,6.70,0,334.54,381.42,14.8,12.4,0.071,652136.5,652136.5,30513,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778115,1744315.00
03/17/2017 15:15,2,0.258,ACTIVE,212.61,344.45,59.933,1489778103,"201051344000890","219011344069620",31.91,6.30,0,333.33,355.58,8.4,6.2,0.022,634927.7,634927.7,30670,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778116,1744316.00
03/17/2017 15:15,2,0.223,ACTIVE,212.83,338.44,59.970,1489778103,"201051344000438","219011344069620",29.34,5.50,0,334.24,352.87,6.6,4.5,0.009,637840.9,637840.9,30634,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778117,1744317.00
03/17/2017 15:15,2,0.416,ACTIVE,212.83,338.44,59.986,1489778103,"201051344000417","219011344069620",21.29,6.00,0,332.73,345.66,9.0,6.8,0.035,611001.9,611001.9,30940,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778118,1744318.00
03/17/2017 15:15,2,0.523,ACTIVE,211.93,360.08,59.965,1489778103,"274151322000083","219011344069620",33.06,8.50,0,330.93,371.51,17.5,15.0,0.115,892910.7,892910.7,30023,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778119,1744319.00
03/17/2017 15:15,2,0.357,ACTIVE,212.61,367.90,59.970,1489778103,"274151322000076","219011344069620",34.29,10.00,0,335.74,378.42,12.4,10.1,0.071,951345.3,951345.3,30130,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778120,1744320.00
03/17/2017 15:15,2,0.387,ACTIVE,213.06,367.30,59.981,1489778103,"201051344000868","219011344069620",34.13,5.50,0,334.24,380.52,13.4,11.1,0.066,633335.6,633335.6,30716,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778120,1744321.00
03/17/2017 15:15,2,0.262,ACTIVE,211.93,367.60,59.965,1489778103,"274151322000095","219011344069620",34.33,8.00,0,334.84,376.92,9.1,6.9,0.044,942307.1,942307.1,30247,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778121,1744322.00
03/17/2017 15:15,2,0.260,ACTIVE,213.06,339.95,59.975,1489778103,"201051344000988","219011344069620",21.53,5.50,0,332.73,346.56,5.7,3.6,0.027,585856.1,585856.1,30749,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778122,1744323.00
03/17/2017 15:15,2,0.523,ACTIVE,212.61,357.98,59.975,1489778103,"201051344001025","219011344069620",33.12,6.70,0,333.63,377.82,17.6,15.0,0.097,636824.6,636824.6,30834,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778123,1744324.00
03/17/2017 15:15,2,0.293,ACTIVE,213.06,347.46,59.981,1489778103,"201051344000458","219011344069620",32.22,7.30,0,334.84,374.21,9.7,7.4,0.035,645477.5,645477.5,30340,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778124,1744325.00
03/17/2017 15:15,2,0.309,ACTIVE,213.74,354.07,59.965,1489778103,"201051344000853","219011344069620",32.82,6.00,0,336.64,376.31,10.3,8.0,0.040,645708.6,645708.6,30183,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778125,1744326.00
03/17/2017 15:15,2,0.211,ACTIVE,213.06,338.74,60.018,1489778103,"201051344000685","219011344069620",24.39,5.50,0,318.91,354.67,5.2,3.1,0.000,638074.6,638074.6,30517,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778126,1744327.00
03/17/2017 15:15,2,0.293,ACTIVE,213.06,351.37,59.970,1489778103,"201051344000917","219011344069620",32.46,7.00,0,332.73,370.30,9.7,7.5,0.040,634610.9,634610.9,30512,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778127,1744328.00
03/17/2017 15:15,2,0.793,ACTIVE,213.06,341.15,59.996,1489778103,"201051344001145","219011344069620",20.52,5.00,0,333.33,354.37,16.5,14.0,0.119,642533.1,642533.1,30353,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778128,1744329.00
03/17/2017 15:15,2,0.232,ACTIVE,212.83,338.14,59.970,1489778103,"201051344000651","219011344069620",30.42,5.00,0,334.54,373.01,7.2,5.0,0.018,631124.8,631124.8,30717,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778128,1744330.00
03/17/2017 15:15,2,0.303,ACTIVE,211.48,355.58,59.975,1489778103,"274151322000088","219011344069620",32.98,9.30,0,333.93,366.40,10.1,7.8,0.049,855382.2,855382.2,30240,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778129,1744331.00
03/17/2017 15:15,2,0.305,ACTIVE,212.61,461.98,59.981,1489778103,"274151322000068","219011344069620",44.17,13.00,0,336.04,475.80,13.6,11.2,0.066,736815.1,736815.1,31157,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778130,1744332.00
03/17/2017 15:15,2,0.518,ACTIVE,212.61,354.67,59.981,1489778103,"201051344001135","219011344069620",32.84,6.70,0,333.63,377.82,17.3,14.8,0.102,627045.2,627045.2,30735,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778131,1744333.00
03/17/2017 15:15,2,0.662,ACTIVE,212.83,359.78,59.970,1489778103,"201051344000594","219011344069620",33.10,6.30,0,332.73,375.71,22.3,19.6,0.146,647199.4,647199.4,30590,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778132,1744334.00
03/17/2017 15:15,2,0.250,ACTIVE,213.06,338.14,59.975,1489778103,"201051344001203","219011344069620",31.21,6.00,0,334.24,357.08,7.9,5.7,0.027,635546.2,635546.2,30784,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778133,1744335.00
03/17/2017 15:15,2,0.262,ACTIVE,211.93,357.98,59.975,1489778103,"274151322000054","219011344069620",33.24,10.70,0,333.33,373.61,8.9,6.6,0.049,873884.8,873884.8,30140,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778134,1744336.00
03/17/2017 15:15,2,0.672,ACTIVE,213.51,354.07,60.007,1489778103,"201051344000867","219011344069620",32.56,6.30,0,333.93,373.61,22.2,19.5,0.146,632509.1,632509.1,30747,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778135,1744337.00
03/17/2017 15:15,2,0.779,ACTIVE,212.83,341.45,59.975,1489778103,"201051344001093","219011344069620",21.33,7.00,0,331.83,351.67,16.9,14.4,0.110,634268.8,634268.8,30607,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778136,1744338.00
03/17/2017 15:15,2,0.613,ACTIVE,213.06,358.28,59.991,1489778103,"201051344000900","219011344069620",32.88,5.00,0,335.14,379.92,20.5,17.8,0.146,653542.2,653542.2,30095,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778137,1744339.00
03/17/2017 15:15,2,0.654,ACTIVE,213.29,355.28,59.970,1489778103,"201051344000648","219011344069620",32.70,4.50,0,334.54,374.81,21.7,19.1,0.141,643188.6,643188.6,30164,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778138,1744340.00
03/17/2017 15:15,2,0.463,ACTIVE,213.29,359.18,59.975,1489778103,"201051344000569","219011344069620",33.20,6.70,0,334.54,379.02,15.6,13.2,0.084,655547.5,655547.5,30079,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778138,1744341.00
03/17/2017 15:15,2,0.291,ACTIVE,213.29,358.28,59.975,1489778103,"201051344000983","219011344069620",33.30,6.30,0,335.44,374.51,9.8,7.6,0.035,646399.9,646399.9,30269,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778139,1744342.00
