ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 15:15,2,0.375,ACTIVE,213.29,355.88,59.970,1489778103,"201051344001158","219011344069620",33.00,5.50,0,334.24,374.51,12.6,10.2,0.071,632628.2,632628.2,30620,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778140,1744343.00
03/17/2017 15:15,2,0.674,ACTIVE,213.74,356.78,59.970,1489778103,"201051344000576","219011344069620",32.74,5.50,0,335.14,374.81,22.4,19.7,0.155,646351.0,646351.0,30145,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778141,1744344.00
03/17/2017 15:15,2,0.381,ACTIVE,211.93,354.07,59.965,1489778103,"274151322000087","219011344069620",32.66,13.30,0,333.63,361.89,12.6,10.2,0.062,845423.8,845423.8,30502,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489778142,1744345.00
03/17/2017 15:30,2,0.678,ACTIVE,213.74,360.99,60.039,1489779004,"201051344000645","219011344069620",33.24,5.50,0,335.74,370.90,22.9,20.1,0.150,645528.4,645528.4,30186,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779005,1744346.00
03/17/2017 15:30,2,0.244,ACTIVE,212.16,352.27,59.996,1489779004,"274151322000085","219011344069620",32.70,8.50,0,334.84,368.20,8.2,5.9,0.035,871532.0,871532.0,30198,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779006,1744347.00
03/17/2017 15:30,2,0.707,ACTIVE,213.96,359.18,60.002,1489779004,"201051344000633","219011344069620",32.98,5.50,0,335.44,372.41,23.6,20.9,0.159,632019.8,632019.8,30723,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779007,1744348.00
03/17/2017 15:30,2,0.537,ACTIVE,213.29,357.08,60.002,1489779004,"201051344000469","219011344069620",32.94,5.50,0,333.93,379.62,17.9,15.4,0.106,634662.7,634662.7,30684,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779007,1744349.00
03/17/2017 15:30,2,0.848,ACTIVE,212.83,341.75,60.007,1489779004,"201051344000646","219011344069620",20.67,6.00,0,332.13,350.17,17.8,15.3,0.124,628775.1,628775.1,30587,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779008,1744350.00
03/17/2017 15:30,2,0.398,ACTIVE,211.70,362.19,59.996,1489779004,"274151322000052","219011344069620",33.50,9.70,0,333.93,369.10,13.7,11.3,0.066,901953.3,901953.3,29968,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779009,1744351.00
03/17/2017 15:30,2,0.576,ACTIVE,213.06,361.89,60.012,1489779004,"201051344000585","219011344069620",33.44,6.70,0,334.54,373.61,19.5,16.9,0.124,639205.6,639205.6,30746,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779010,1744352.00
03/17/2017 15:30,2,0.887,ACTIVE,213.06,341.75,60.002,1489779004,"201051344001230","219011344069620",20.73,6.00,0,331.23,349.56,18.6,16.1,0.137,633009.3,633009.3,30460,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779011,1744353.00
03/17/2017 15:30,2,0.355,ACTIVE,213.51,368.50,60.007,1489779004,"201051344000582","219011344069620",34.31,6.30,0,334.54,373.61,12.4,10.1,0.057,623145.3,623145.3,30659,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779012,1744354.00
03/17/2017 15:30,2,0.270,ACTIVE,212.61,337.84,60.002,1489779004,"201051344000955","219011344069620",28.53,6.00,0,331.23,344.45,7.8,5.6,0.013,641057.0,641057.0,30547,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779013,1744355.00
03/17/2017 15:30,2,0.195,ACTIVE,211.93,398.26,59.991,1489779004,"274151322000094","219011344069620",37.51,10.00,0,335.44,408.78,7.5,5.3,0.040,736463.8,736463.8,31229,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779014,1744356.00
03/17/2017 15:30,2,0.422,ACTIVE,213.51,369.40,59.991,1489779004,"201051344000579","219011344069620",34.39,6.70,0,335.14,375.41,14.6,12.2,0.066,652139.5,652139.5,30514,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779015,1744357.00
03/17/2017 15:30,2,0.264,ACTIVE,212.83,349.26,59.975,1489779004,"201051344000890","219011344069620",32.42,6.30,0,333.63,357.38,8.7,6.4,0.022,634929.3,634929.3,30671,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779016,1744358.00
03/17/2017 15:30,2,0.225,ALERT,213.06,338.74,60.028,1489779004,"201051344000438","219011344069620",29.46,5.50,0,299.67,343.55,6.7,4.5,0.009,637842.0,637842.0,30635,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779017,1744359.00
03/17/2017 15:30,2,0.396,ACTIVE,213.29,339.04,59.986,1489779004,"201051344000417","219011344069620",21.49,6.00,0,332.13,343.85,8.7,6.4,0.031,611003.5,611003.5,30941,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779018,1744360.00
03/17/2017 15:30,2,0.553,ACTIVE,212.16,358.88,59.986,1489779004,"274151322000083","219011344069620",33.22,8.50,0,334.84,368.50,18.6,16.0,0.119,892914.4,892914.4,30024,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779019,1744361.00
03/17/2017 15:30,2,0.355,ACTIVE,212.61,369.70,59.991,1489779004,"274151322000076","219011344069620",34.49,9.70,0,336.04,376.01,12.3,10.0,0.066,951347.7,951347.7,30131,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779020,1744362.00
03/17/2017 15:30,2,0.496,ACTIVE,213.29,365.80,59.996,1489779004,"201051344000868","219011344069620",33.93,5.50,0,334.84,379.32,17.0,14.5,0.097,633338.8,633338.8,30717,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779021,1744363.00
03/17/2017 15:30,2,0.244,ACTIVE,211.93,370.00,59.981,1489779004,"274151322000095","219011344069620",34.49,8.00,0,335.14,375.41,8.5,6.3,0.040,942308.7,942308.7,30248,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779022,1744364.00
03/17/2017 15:30,2,0.252,ACTIVE,213.29,340.55,59.986,1489779004,"201051344000988","219011344069620",21.91,5.50,0,332.13,344.76,5.7,3.5,0.022,585856.9,585856.9,30750,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779023,1744365.00
03/17/2017 15:30,2,0.541,ACTIVE,213.06,356.48,59.996,1489779004,"201051344001025","219011344069620",32.92,6.30,0,333.93,378.12,18.1,15.5,0.106,636828.3,636828.3,30835,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779024,1744366.00
03/17/2017 15:30,2,0.289,ACTIVE,213.29,360.38,59.991,1489779004,"201051344000458","219011344069620",33.58,7.00,0,335.14,367.90,9.8,7.6,0.035,645479.3,645479.3,30341,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779025,1744367.00
03/17/2017 15:30,2,0.301,ACTIVE,213.96,355.88,59.996,1489779004,"201051344000853","219011344069620",33.04,5.50,0,336.94,372.11,10.1,7.8,0.040,645710.5,645710.5,30184,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779025,1744368.00
03/17/2017 15:30,2,0.191,ALERT,213.29,339.65,60.007,1489779004,"201051344000685","219011344069620",26.34,5.50,0,299.37,346.56,5.1,3.0,0.000,638075.3,638075.3,30518,0,0,0,L,1122011218,0,123.14,121.55,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779027,1744369.00
03/17/2017 15:30,2,0.303,ACTIVE,213.29,352.87,59.991,1489779004,"201051344000917","219011344069620",32.66,7.00,0,334.54,370.00,10.0,7.7,0.044,634612.8,634612.8,30513,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779028,1744370.00
03/17/2017 15:30,2,0.812,ACTIVE,213.06,342.35,59.991,1489779004,"201051344001145","219011344069620",20.65,5.00,0,333.33,350.47,17.0,14.5,0.119,642536.7,642536.7,30354,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779029,1744371.00
03/17/2017 15:30,2,0.244,ACTIVE,213.06,339.04,60.012,1489779004,"201051344000651","219011344069620",30.34,4.50,0,332.73,347.16,7.5,5.3,0.013,631126.1,631126.1,30718,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779030,1744372.00
03/17/2017 15:30,2,0.295,ACTIVE,211.70,357.38,59.986,1489779004,"274151322000088","219011344069620",33.18,9.30,0,333.93,364.59,10.0,7.7,0.057,855384.1,855384.1,30241,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779031,1744373.00
03/17/2017 15:30,2,0.305,ACTIVE,212.83,461.38,59.981,1489779004,"274151322000068","219011344069620",44.19,13.00,0,335.74,473.10,13.7,11.3,0.062,736817.9,736817.9,31158,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779032,1744374.00
03/17/2017 15:30,2,0.510,ACTIVE,212.83,362.79,59.991,1489779004,"201051344001135","219011344069620",33.70,6.30,0,334.54,376.92,17.4,14.9,0.102,627048.9,627048.9,30736,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779033,1744375.00
03/17/2017 15:30,2,0.693,ACTIVE,212.83,359.78,59.954,1489779004,"201051344000594","219011344069620",33.10,6.30,0,333.63,372.41,23.2,20.5,0.155,647204.5,647204.5,30591,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779034,1744376.00
03/17/2017 15:30,2,0.270,ACTIVE,213.06,340.55,59.991,1489779004,"201051344001203","219011344069620",31.47,6.00,0,334.54,353.77,8.7,6.4,0.035,635547.7,635547.7,30785,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779035,1744377.00
03/17/2017 15:30,2,0.252,ACTIVE,211.93,364.29,59.996,1489779004,"274151322000054","219011344069620",33.83,10.30,0,335.14,371.21,8.6,6.4,0.035,873886.5,873886.5,30141,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779036,1744378.00
03/17/2017 15:30,2,0.695,ACTIVE,213.51,354.67,59.975,1489779004,"201051344000867","219011344069620",32.64,6.30,0,334.24,369.10,23.0,20.3,0.155,632514.2,632514.2,30748,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779037,1744379.00
03/17/2017 15:30,2,0.846,ACTIVE,213.06,342.05,59.986,1489779004,"201051344001093","219011344069620",21.23,6.70,0,332.73,350.17,18.2,15.7,0.119,634272.6,634272.6,30608,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779038,1744380.00
03/17/2017 15:30,2,0.646,ACTIVE,213.29,358.28,59.996,1489779004,"201051344000900","219011344069620",32.86,5.50,0,335.44,371.51,21.6,18.9,0.164,653547.0,653547.0,30096,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779039,1744381.00
03/17/2017 15:30,2,0.662,ACTIVE,213.51,358.28,59.959,1489779004,"201051344000648","219011344069620",33.02,4.50,0,333.63,371.51,22.2,19.5,0.146,643193.6,643193.6,30165,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779040,1744382.00
03/17/2017 15:30,2,0.475,ACTIVE,213.29,353.17,59.986,1489779004,"201051344000569","219011344069620",32.64,6.30,0,335.44,377.82,15.7,13.3,0.093,655550.9,655550.9,30080,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779041,1744383.00
03/17/2017 15:30,2,0.281,ACTIVE,213.29,351.97,59.981,1489779004,"201051344000983","219011344069620",32.66,6.30,0,335.44,368.20,9.3,7.1,0.035,646401.8,646401.8,30270,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779042,1744384.00
03/17/2017 15:30,2,0.369,ACTIVE,213.29,355.88,60.028,1489779004,"201051344001158","219011344069620",32.96,5.50,0,335.74,372.41,12.4,10.0,0.071,632630.7,632630.7,30621,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779043,1744385.00
03/17/2017 15:30,2,0.695,ACTIVE,213.74,356.18,59.986,1489779004,"201051344000576","219011344069620",32.68,5.50,0,334.84,370.90,23.0,20.3,0.150,646356.2,646356.2,30146,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779044,1744386.00
03/17/2017 15:30,2,0.375,ACTIVE,211.93,356.78,59.981,1489779004,"274151322000087","219011344069620",32.90,13.00,0,333.63,362.49,12.5,10.1,0.049,845426.4,845426.4,30503,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779045,1744387.00
03/17/2017 15:45,2,0.568,ACTIVE,214.19,355.28,59.975,1489779903,"201051344000645","219011344069620",32.70,5.50,0,336.04,372.71,18.9,16.3,0.115,645532.9,645532.9,30187,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779905,1744388.00
03/17/2017 15:45,2,0.186,ACTIVE,212.61,358.58,59.965,1489779903,"274151322000085","219011344069620",33.26,8.50,0,334.84,367.90,6.2,4.1,0.031,871533.2,871533.2,30199,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779905,1744389.00
03/17/2017 15:45,2,0.574,ACTIVE,214.19,357.68,59.949,1489779903,"201051344000633","219011344069620",32.96,5.50,0,334.54,371.51,19.2,16.6,0.124,632024.5,632024.5,30724,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779906,1744390.00
03/17/2017 15:45,2,0.463,ACTIVE,213.74,359.48,59.981,1489779903,"201051344000469","219011344069620",33.30,5.50,0,334.24,377.52,15.6,13.2,0.084,634666.2,634666.2,30685,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779907,1744391.00
03/17/2017 15:45,2,0.701,ACTIVE,212.83,341.45,59.970,1489779903,"201051344000646","219011344069620",20.52,6.00,0,332.73,351.07,14.6,12.2,0.102,628778.5,628778.5,30588,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779908,1744392.00
03/17/2017 15:45,2,0.332,ACTIVE,212.16,357.98,59.970,1489779903,"274151322000052","219011344069620",33.20,9.70,0,333.63,368.20,11.1,8.8,0.053,901955.8,901955.8,29969,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779909,1744393.00
03/17/2017 15:45,2,0.484,ACTIVE,213.29,347.16,59.970,1489779903,"201051344000585","219011344069620",31.93,7.00,0,334.24,374.51,15.7,13.2,0.088,639209.3,639209.3,30747,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779910,1744394.00
03/17/2017 15:45,2,0.721,ACTIVE,213.06,340.55,59.986,1489779903,"201051344001230","219011344069620",20.52,5.50,0,332.43,350.17,15.0,12.6,0.102,633012.9,633012.9,30461,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779911,1744395.00
03/17/2017 15:45,2,0.307,ACTIVE,213.74,361.89,59.970,1489779903,"201051344000582","219011344069620",33.66,6.30,0,332.13,373.61,10.5,8.2,0.040,623147.5,623147.5,30660,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779912,1744396.00
03/17/2017 15:45,2,0.264,ACTIVE,212.83,338.14,59.970,1489779903,"201051344000955","219011344069620",28.23,6.00,0,331.83,343.85,7.5,5.3,0.013,641058.3,641058.3,30548,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779913,1744397.00
03/17/2017 15:45,2,0.166,ACTIVE,212.61,360.99,59.975,1489779903,"274151322000094","219011344069620",33.64,9.30,0,335.44,402.46,5.7,3.6,0.035,736464.8,736464.8,31230,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779914,1744398.00
03/17/2017 15:45,2,0.379,ACTIVE,213.74,357.68,59.981,1489779903,"201051344000579","219011344069620",33.20,6.70,0,335.14,373.91,12.7,10.3,0.053,652142.3,652142.3,30515,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779914,1744399.00
03/17/2017 15:45,2,0.238,ACTIVE,213.06,337.84,59.975,1489779903,"201051344000890","219011344069620",30.22,6.00,0,333.93,356.48,7.3,5.2,0.013,634930.7,634930.7,30672,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779915,1744400.00
03/17/2017 15:45,2,0.199,ACTIVE,213.29,339.04,59.975,1489779903,"201051344000438","219011344069620",28.03,5.00,0,299.97,343.25,5.7,3.5,0.004,637843.0,637843.0,30637,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779916,1744401.00
03/17/2017 15:45,2,0.334,ACTIVE,213.51,339.04,59.970,1489779903,"201051344000417","219011344069620",21.35,6.00,0,332.73,344.15,7.2,5.1,0.022,611004.9,611004.9,30942,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779917,1744402.00
03/17/2017 15:45,2,0.479,ACTIVE,212.61,356.78,59.965,1489779903,"274151322000083","219011344069620",32.82,8.50,0,334.24,367.90,16.0,13.5,0.102,892918.1,892918.1,30025,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779918,1744403.00
03/17/2017 15:45,2,0.303,ACTIVE,213.29,364.89,59.970,1489779903,"274151322000076","219011344069620",33.99,9.70,0,335.74,375.41,10.4,8.1,0.053,951349.9,951349.9,30132,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779919,1744404.00
03/17/2017 15:45,2,0.455,ACTIVE,213.51,357.68,59.970,1489779903,"201051344000868","219011344069620",33.14,6.00,0,334.24,377.22,15.3,12.9,0.093,633342.2,633342.2,30718,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779920,1744405.00
03/17/2017 15:45,2,0.203,ACTIVE,212.61,360.99,59.975,1489779903,"274151322000095","219011344069620",33.56,8.00,0,335.14,375.41,7.0,4.8,0.031,942310.1,942310.1,30249,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779921,1744406.00
03/17/2017 15:45,2,0.217,ACTIVE,213.74,341.45,59.991,1489779903,"201051344000988","219011344069620",21.87,5.50,0,333.03,345.96,4.8,2.7,0.009,585857.7,585857.7,30751,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779922,1744407.00
03/17/2017 15:45,2,0.479,ACTIVE,213.06,348.66,59.975,1489779903,"201051344001025","219011344069620",32.12,6.30,0,333.93,375.41,15.6,13.1,0.084,636831.8,636831.8,30836,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779922,1744408.00
03/17/2017 15:45,2,0.256,ACTIVE,213.51,357.08,59.991,1489779903,"201051344000458","219011344069620",33.28,7.00,0,334.24,368.50,8.7,6.4,0.022,645480.9,645480.9,30342,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779923,1744409.00
03/17/2017 15:45,2,0.264,ACTIVE,214.41,341.45,59.986,1489779903,"201051344000853","219011344069620",30.85,5.50,0,336.64,362.79,8.3,6.1,0.022,645712.2,645712.2,30185,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779924,1744410.00
03/17/2017 15:45,2,0.160,ALERT,213.51,346.56,59.975,1489779903,"201051344000685","219011344069620",27.55,5.00,0,299.67,353.47,4.5,2.5,0.000,638076.0,638076.0,30520,0,0,0,L,1122011218,0,123.14,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779926,1744411.00
03/17/2017 15:45,2,0.293,ACTIVE,213.51,351.07,59.986,1489779903,"201051344000917","219011344069620",32.50,7.00,0,332.73,368.80,9.7,7.4,0.040,634614.7,634614.7,30514,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779927,1744412.00
03/17/2017 15:45,2,0.686,ACTIVE,213.51,341.75,59.986,1489779903,"201051344001145","219011344069620",20.89,5.00,0,334.24,351.37,14.5,12.1,0.102,642540.0,642540.0,30355,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779928,1744413.00
03/17/2017 15:45,2,0.238,ACTIVE,213.51,339.34,59.991,1489779903,"201051344000651","219011344069620",30.65,4.50,0,333.33,345.96,7.4,5.2,0.018,631127.4,631127.4,30719,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779929,1744414.00
03/17/2017 15:45,2,0.256,ACTIVE,212.38,354.97,59.991,1489779903,"274151322000088","219011344069620",32.88,9.30,0,334.24,363.39,8.5,6.3,0.035,855385.8,855385.8,30242,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779930,1744415.00
03/17/2017 15:45,2,0.262,ACTIVE,213.29,456.57,59.991,1489779903,"274151322000068","219011344069620",43.61,13.00,0,336.34,472.50,11.6,9.3,0.053,736820.4,736820.4,31159,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779931,1744416.00
03/17/2017 15:45,2,0.467,ACTIVE,213.06,346.86,59.986,1489779903,"201051344001135","219011344069620",31.95,6.30,0,333.93,375.71,15.1,12.7,0.084,627052.2,627052.2,30737,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779931,1744417.00
03/17/2017 15:45,2,0.602,ACTIVE,213.51,358.58,59.991,1489779903,"201051344000594","219011344069620",32.98,6.30,0,333.93,371.81,20.1,17.5,0.124,647209.1,647209.1,30592,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779932,1744418.00
03/17/2017 15:45,2,0.268,ACTIVE,213.29,338.44,60.002,1489779903,"201051344001203","219011344069620",30.75,6.00,0,333.33,349.56,8.3,6.1,0.035,635549.2,635549.2,30786,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779933,1744419.00
03/17/2017 15:45,2,0.219,ACTIVE,212.38,363.99,59.986,1489779903,"274151322000054","219011344069620",33.95,10.30,0,334.54,370.30,7.5,5.4,0.031,873887.9,873887.9,30142,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779934,1744420.00
03/17/2017 15:45,2,0.600,ACTIVE,214.19,354.67,60.002,1489779903,"201051344000867","219011344069620",32.74,6.30,0,334.54,367.60,19.9,17.3,0.124,632518.8,632518.8,30749,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779935,1744421.00
03/17/2017 15:45,2,0.787,ACTIVE,213.29,342.05,59.991,1489779903,"201051344001093","219011344069620",20.56,6.70,0,333.03,351.67,16.4,13.9,0.106,634276.2,634276.2,30609,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779936,1744422.00
03/17/2017 15:45,2,0.428,ACTIVE,213.74,350.17,59.981,1489779903,"201051344000900","219011344069620",32.28,5.00,0,335.44,370.00,14.0,11.6,0.088,653551.1,653551.1,30097,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779937,1744423.00
03/17/2017 15:45,2,0.641,ACTIVE,213.96,356.48,59.975,1489779903,"201051344000648","219011344069620",32.86,4.50,0,334.84,370.60,21.4,18.7,0.137,643198.2,643198.2,30166,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779938,1744424.00
03/17/2017 15:45,2,0.607,ACTIVE,213.74,360.08,59.996,1489779903,"201051344000569","219011344069620",33.24,6.70,0,335.74,374.51,20.5,17.9,0.133,655554.2,655554.2,30081,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779939,1744425.00
03/17/2017 15:45,2,0.248,ACTIVE,213.74,364.29,59.970,1489779903,"201051344000983","219011344069620",33.95,6.30,0,334.54,373.31,8.6,6.3,0.027,646403.4,646403.4,30271,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779940,1744426.00
03/17/2017 15:45,2,0.361,ACTIVE,213.96,345.96,59.981,1489779903,"201051344001158","219011344069620",31.97,5.50,0,336.34,367.30,11.8,9.4,0.066,632633.1,632633.1,30622,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779941,1744427.00
03/17/2017 15:45,2,0.615,ACTIVE,214.41,360.38,60.007,1489779903,"201051344000576","219011344069620",33.24,5.00,0,334.84,370.00,20.8,18.1,0.133,646360.8,646360.8,30147,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779942,1744428.00
03/17/2017 15:45,2,0.342,ACTIVE,212.83,354.07,59.975,1489779903,"274151322000087","219011344069620",32.86,13.00,0,333.93,362.49,11.3,9.0,0.049,845428.8,845428.8,30504,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489779942,1744429.00
03/17/2017 16:00,2,1.072,ACTIVE,214.19,371.81,59.996,1489780803,"201051344000645","219011344069620",34.03,5.50,0,337.24,384.73,37.0,33.8,0.283,645539.1,645539.1,30188,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780804,1744430.00
03/17/2017 16:00,2,0.365,ACTIVE,212.38,373.61,59.975,1489780803,"274151322000085","219011344069620",34.75,9.00,0,335.44,384.73,12.9,10.6,0.066,871534.6,871534.6,30200,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780805,1744431.00
03/17/2017 16:00,2,1.084,ACTIVE,214.19,373.31,59.922,1489780803,"201051344000633","219011344069620",34.09,6.00,0,336.64,387.14,37.4,34.2,0.287,632030.8,632030.8,30725,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780806,1744432.00
03/17/2017 16:00,2,0.869,ACTIVE,213.96,377.22,59.965,1489780803,"201051344000469","219011344069620",34.69,6.00,0,334.54,388.04,30.6,27.6,0.221,634671.2,634671.2,30686,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780807,1744433.00
03/17/2017 16:00,2,1.561,ACTIVE,212.83,346.56,59.965,1489780803,"201051344000646","219011344069620",20.65,6.30,0,333.03,360.08,32.6,29.6,0.261,628783.6,628783.6,30589,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780808,1744434.00
03/17/2017 16:00,2,0.652,ACTIVE,211.93,372.41,59.938,1489780803,"274151322000052","219011344069620",34.53,10.00,0,332.13,379.32,22.8,20.1,0.141,901959.4,901959.4,29970,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780809,1744435.00
03/17/2017 16:00,2,0.916,ACTIVE,213.51,373.31,59.959,1489780803,"201051344000585","219011344069620",34.25,7.30,0,334.84,385.63,31.9,28.8,0.230,639214.4,639214.4,30748,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780810,1744436.00
03/17/2017 16:00,2,1.582,ACTIVE,213.06,345.66,59.928,1489780803,"201051344001230","219011344069620",20.71,6.00,0,331.83,358.58,33.2,30.1,0.265,633018.0,633018.0,30462,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780811,1744437.00
03/17/2017 16:00,2,1.004,ACTIVE,213.74,344.76,59.959,1489780803,"201051344000582","219011344069620",22.68,6.30,0,334.84,380.22,23.1,20.4,0.168,623150.9,623150.9,30661,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780812,1744438.00
03/17/2017 16:00,2,0.400,ACTIVE,213.06,370.00,59.959,1489780803,"201051344000955","219011344069620",34.41,6.30,0,324.32,374.21,14.0,11.6,0.075,641060.4,641060.4,30549,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780813,1744439.00
03/17/2017 16:00,2,0.350,ACTIVE,212.38,440.94,59.959,1489780803,"274151322000094","219011344069620",41.81,10.30,0,336.04,471.60,14.8,12.3,0.084,736466.8,736466.8,31231,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780814,1744440.00
03/17/2017 16:00,2,0.678,ACTIVE,213.96,374.51,59.965,1489780803,"201051344000579","219011344069620",34.75,7.00,0,336.04,385.63,23.9,21.1,0.155,652146.2,652146.2,30516,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780815,1744441.00
03/17/2017 16:00,2,0.367,ACTIVE,213.06,368.80,59.965,1489780803,"201051344000890","219011344069620",34.39,6.70,0,324.92,375.41,12.8,10.4,0.053,634932.6,634932.6,30673,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780816,1744442.00
03/17/2017 16:00,2,0.305,ALERT,213.51,358.88,59.959,1489780803,"201051344000438","219011344069620",33.38,5.50,0,299.97,373.01,10.3,8.0,0.031,637844.4,637844.4,30638,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780818,1744443.00
03/17/2017 16:00,2,0.521,ACTIVE,213.51,340.25,59.959,1489780803,"201051344000417","219011344069620",22.64,6.30,0,333.63,345.66,12.0,9.6,0.057,611006.7,611006.7,30943,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780819,1744444.00
03/17/2017 16:00,2,0.980,ACTIVE,212.16,374.81,59.954,1489780803,"274151322000083","219011344069620",34.19,9.00,0,333.63,381.73,34.0,30.9,0.230,892923.5,892923.5,30026,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780820,1744445.00
03/17/2017 16:00,2,0.646,ACTIVE,212.83,380.22,59.959,1489780803,"274151322000076","219011344069620",35.07,10.00,0,335.74,386.83,23.0,20.3,0.146,951353.3,951353.3,30133,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780821,1744446.00
03/17/2017 16:00,2,0.904,ACTIVE,213.51,374.21,59.959,1489780803,"201051344000868","219011344069620",34.43,6.00,0,335.74,389.84,31.6,28.5,0.234,633347.2,633347.2,30719,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780821,1744447.00
03/17/2017 16:00,2,0.412,ACTIVE,212.38,379.92,59.959,1489780803,"274151322000095","219011344069620",35.35,8.50,0,335.44,386.83,14.7,12.3,0.084,942312.2,942312.2,30250,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780822,1744448.00
03/17/2017 16:00,2,0.389,ACTIVE,213.74,342.65,59.949,1489780803,"201051344000988","219011344069620",22.82,6.00,0,324.02,354.37,9.1,6.8,0.053,585858.8,585858.8,30752,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780823,1744449.00
03/17/2017 16:00,2,0.914,ACTIVE,213.06,370.90,59.954,1489780803,"201051344001025","219011344069620",34.11,6.70,0,333.93,386.23,31.6,28.6,0.225,636837.0,636837.0,30837,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780824,1744450.00
03/17/2017 16:00,2,0.412,ACTIVE,213.74,375.71,59.949,1489780803,"201051344000458","219011344069620",35.07,7.30,0,334.84,382.33,14.7,12.3,0.071,645483.2,645483.2,30343,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780825,1744451.00
03/17/2017 16:00,2,0.457,ACTIVE,214.41,372.71,59.959,1489780803,"201051344000853","219011344069620",34.69,6.30,0,336.04,389.84,16.1,13.6,0.093,645714.4,645714.4,30186,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780826,1744452.00
03/17/2017 16:00,2,0.242,ACTIVE,213.51,357.68,59.991,1489780803,"201051344000685","219011344069620",33.26,5.50,0,299.97,359.78,8.2,6.0,0.022,638077.0,638077.0,30522,0,0,0,L,1122011218,0,123.14,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780827,1744453.00
03/17/2017 16:00,2,1.613,ACTIVE,213.51,347.16,59.965,1489780803,"201051344000917","219011344069620",20.56,7.00,0,335.14,382.93,33.6,30.5,0.270,634619.0,634619.0,30515,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780828,1744454.00
03/17/2017 16:00,2,1.336,ACTIVE,213.51,346.26,59.933,1489780803,"201051344001145","219011344069620",22.09,5.50,0,334.24,359.48,29.9,26.9,0.230,642544.7,642544.7,30356,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780829,1744455.00
03/17/2017 16:00,2,0.418,ACTIVE,213.29,366.40,59.959,1489780803,"201051344000651","219011344069620",34.05,5.00,0,332.13,377.22,14.5,12.1,0.075,631129.4,631129.4,30720,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780830,1744456.00
03/17/2017 16:00,2,0.529,ACTIVE,211.70,367.30,59.954,1489780803,"274151322000088","219011344069620",34.27,9.70,0,333.93,375.41,18.4,15.9,0.102,855388.5,855388.5,30243,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780830,1744457.00
03/17/2017 16:00,2,0.555,ACTIVE,213.06,476.71,59.954,1489780803,"274151322000068","219011344069620",45.40,13.70,0,336.94,485.72,25.5,22.7,0.155,736824.3,736824.3,31160,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780831,1744458.00
03/17/2017 16:00,2,0.848,ACTIVE,213.06,376.31,59.954,1489780803,"201051344001135","219011344069620",34.69,6.70,0,332.43,387.14,29.7,26.8,0.221,627057.1,627057.1,30738,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780832,1744459.00
03/17/2017 16:00,2,1.113,ACTIVE,213.51,373.61,59.965,1489780803,"201051344000594","219011344069620",34.07,6.30,0,333.33,389.24,38.5,35.2,0.287,647215.6,647215.6,30593,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780833,1744460.00
03/17/2017 16:00,2,0.430,ACTIVE,213.51,370.30,59.959,1489780803,"201051344001203","219011344069620",34.53,6.30,0,334.54,378.12,15.1,12.7,0.084,635551.5,635551.5,30787,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780834,1744461.00
03/17/2017 16:00,2,0.439,ACTIVE,212.16,372.71,59.954,1489780803,"274151322000054","219011344069620",34.75,10.70,0,334.54,380.82,15.6,13.1,0.093,873890.1,873890.1,30143,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780835,1744462.00
03/17/2017 16:00,2,0.480,ACTIVE,213.96,383.53,59.959,1489780803,"201051344000867","219011344069620",35.86,6.70,0,334.24,391.04,17.5,14.9,0.093,632523.5,632523.5,30750,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780836,1744463.00
03/17/2017 16:00,2,1.594,ACTIVE,213.51,346.86,59.944,1489780803,"201051344001093","219011344069620",21.07,7.00,0,333.63,360.69,34.1,31.0,0.256,634281.7,634281.7,30610,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780837,1744464.00
03/17/2017 16:00,2,1.359,ACTIVE,213.74,367.90,59.949,1489780803,"201051344000900","219011344069620",33.22,6.00,0,335.44,386.53,45.8,42.3,0.367,653557.0,653557.0,30098,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780838,1744465.00
03/17/2017 16:00,2,1.207,ACTIVE,213.96,370.90,59.954,1489780803,"201051344000648","219011344069620",33.89,5.00,0,335.44,388.04,41.4,38.0,0.318,643205.1,643205.1,30167,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780839,1744466.00
03/17/2017 16:00,2,1.154,ACTIVE,213.96,373.91,60.002,1489780803,"201051344000569","219011344069620",34.19,7.00,0,335.74,389.84,40.0,36.6,0.318,655560.9,655560.9,30082,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780840,1744467.00
03/17/2017 16:00,2,0.404,ACTIVE,213.96,373.61,59.954,1489780803,"201051344000983","219011344069620",34.81,6.70,0,335.74,382.03,14.3,11.9,0.071,646405.7,646405.7,30272,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780840,1744468.00
03/17/2017 16:00,2,0.646,ACTIVE,213.96,375.41,59.959,1489780803,"201051344001158","219011344069620",34.77,6.00,0,335.74,385.93,22.7,20.0,0.159,632636.7,632636.7,30623,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780841,1744469.00
03/17/2017 16:00,2,1.193,ACTIVE,214.41,370.60,59.959,1489780803,"201051344000576","219011344069620",33.75,6.00,0,335.14,388.64,40.8,37.4,0.309,646367.7,646367.7,30148,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780842,1744470.00
03/17/2017 16:00,2,0.617,ACTIVE,212.38,368.50,59.949,1489780803,"274151322000087","219011344069620",34.07,13.30,0,334.54,376.31,21.3,18.6,0.115,845432.2,845432.2,30505,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489780843,1744471.00
03/17/2017 16:15,2,1.039,ACTIVE,213.96,372.11,60.018,1489781703,"201051344000645","219011344069620",34.11,6.30,0,335.74,387.14,35.9,32.7,0.265,645547.1,645547.1,30189,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781704,1744472.00
03/17/2017 16:15,2,0.350,ACTIVE,212.38,371.81,59.965,1489781703,"274151322000085","219011344069620",34.55,9.30,0,335.74,378.12,12.2,9.9,0.066,871537.0,871537.0,30201,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781705,1744473.00
03/17/2017 16:15,2,1.059,ACTIVE,213.96,373.01,59.986,1489781703,"201051344000633","219011344069620",34.09,6.30,0,336.34,390.44,36.6,33.4,0.283,632038.8,632038.8,30726,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781706,1744474.00
03/17/2017 16:15,2,0.885,ACTIVE,213.74,377.82,59.986,1489781703,"201051344000469","219011344069620",34.83,6.70,0,336.04,389.84,31.2,28.2,0.234,634677.9,634677.9,30687,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781707,1744475.00
03/17/2017 16:15,2,1.656,ACTIVE,213.06,347.16,59.981,1489781703,"201051344000646","219011344069620",20.71,7.00,0,333.33,361.89,34.8,31.7,0.283,628790.9,628790.9,30590,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781708,1744476.00
03/17/2017 16:15,2,0.650,ACTIVE,212.16,373.61,59.922,1489781703,"274151322000052","219011344069620",34.55,10.70,0,333.93,380.82,22.7,20.0,0.137,901964.2,901964.2,29971,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781708,1744477.00
03/17/2017 16:15,2,0.938,ACTIVE,213.51,375.11,59.975,1489781703,"201051344000585","219011344069620",34.41,7.70,0,333.33,388.94,32.8,29.7,0.243,639221.4,639221.4,30749,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781709,1744478.00
03/17/2017 16:15,2,1.619,ACTIVE,213.06,345.66,59.975,1489781703,"201051344001230","219011344069620",21.13,6.30,0,332.43,360.69,34.7,31.5,0.270,633025.4,633025.4,30463,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781710,1744479.00
03/17/2017 16:15,2,0.947,ACTIVE,213.74,344.15,59.981,1489781703,"201051344000582","219011344069620",22.70,6.70,0,334.24,355.88,21.8,19.1,0.159,623155.6,623155.6,30662,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781711,1744480.00
03/17/2017 16:15,2,0.406,ACTIVE,213.06,368.80,59.981,1489781703,"201051344000955","219011344069620",34.31,7.00,0,332.13,376.01,14.2,11.8,0.071,641063.2,641063.2,30550,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781712,1744481.00
03/17/2017 16:15,2,0.311,ACTIVE,212.38,474.00,59.970,1489781703,"274151322000094","219011344069620",45.30,11.70,0,335.74,484.52,14.3,11.9,0.080,736469.6,736469.6,31232,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781713,1744482.00
03/17/2017 16:15,2,0.699,ACTIVE,213.51,375.71,59.970,1489781703,"201051344000579","219011344069620",34.85,7.70,0,335.14,386.53,24.7,21.9,0.159,652151.3,652151.3,30517,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781714,1744483.00
03/17/2017 16:15,2,0.393,ACTIVE,213.06,370.30,59.991,1489781703,"201051344000890","219011344069620",34.61,6.70,0,334.84,377.52,13.8,11.4,0.057,634935.1,634935.1,30674,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781715,1744484.00
03/17/2017 16:15,2,0.295,ACTIVE,213.29,359.78,59.970,1489781703,"201051344000438","219011344069620",33.46,6.00,0,335.44,374.81,10.0,7.7,0.031,637846.3,637846.3,30640,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781716,1744485.00
03/17/2017 16:15,2,0.520,ACTIVE,213.29,339.95,59.965,1489781703,"201051344000417","219011344069620",22.52,6.70,0,332.73,347.16,11.8,9.5,0.057,611009.0,611009.0,30944,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781717,1744486.00
