ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 16:15,2,0.947,ACTIVE,212.16,375.71,59.965,1489781703,"274151322000083","219011344069620",34.31,9.70,0,335.14,383.23,33.0,29.9,0.217,892930.7,892930.7,30027,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781717,1744487.00
03/17/2017 16:15,2,0.715,ACTIVE,212.83,374.81,59.970,1489781703,"274151322000076","219011344069620",34.91,10.70,0,332.43,387.74,25.2,22.4,0.159,951358.4,951358.4,30134,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781718,1744488.00
03/17/2017 16:15,2,1.043,ACTIVE,213.29,374.21,59.970,1489781703,"201051344000868","219011344069620",34.27,6.00,0,336.34,390.44,36.4,33.2,0.274,633354.4,633354.4,30720,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781719,1744489.00
03/17/2017 16:15,2,0.385,ACTIVE,212.16,378.72,59.991,1489781703,"274151322000095","219011344069620",35.36,9.30,0,335.14,386.83,13.8,11.4,0.080,942314.9,942314.9,30251,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781720,1744490.00
03/17/2017 16:15,2,0.445,ACTIVE,213.51,342.35,59.970,1489781703,"201051344000988","219011344069620",22.90,6.30,0,333.93,349.26,10.3,8.0,0.062,585860.6,585860.6,30753,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781721,1744491.00
03/17/2017 16:15,2,0.939,ACTIVE,213.06,373.31,59.970,1489781703,"201051344001025","219011344069620",34.31,7.30,0,332.13,388.34,32.6,29.6,0.243,636843.9,636843.9,30838,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781722,1744492.00
03/17/2017 16:15,2,0.404,ACTIVE,213.51,376.31,59.959,1489781703,"201051344000458","219011344069620",35.19,8.00,0,335.74,382.63,14.4,12.0,0.066,645486.0,645486.0,30344,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781723,1744493.00
03/17/2017 16:15,2,0.471,ACTIVE,214.41,373.91,59.970,1489781703,"201051344000853","219011344069620",34.77,7.00,0,337.54,383.53,16.6,14.1,0.093,645717.7,645717.7,30187,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781724,1744494.00
03/17/2017 16:15,2,0.246,ACTIVE,213.51,340.25,59.959,1489781703,"201051344000685","219011344069620",31.11,6.00,0,335.14,363.69,7.8,5.6,0.027,638078.4,638078.4,30523,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781725,1744495.00
03/17/2017 16:15,2,1.646,ACTIVE,213.74,348.06,59.959,1489781703,"201051344000917","219011344069620",20.63,7.70,0,333.93,362.19,34.5,31.3,0.274,634626.4,634626.4,30516,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781726,1744496.00
03/17/2017 16:15,2,1.264,ACTIVE,213.51,345.36,59.965,1489781703,"201051344001145","219011344069620",22.22,6.00,0,334.54,360.38,28.5,25.6,0.217,642551.0,642551.0,30357,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781726,1744497.00
03/17/2017 16:15,2,0.947,ACTIVE,213.51,344.45,59.970,1489781703,"201051344000651","219011344069620",22.50,5.50,0,332.43,376.62,21.7,19.0,0.159,631132.3,631132.3,30721,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781727,1744498.00
03/17/2017 16:15,2,0.551,ACTIVE,211.93,369.10,59.917,1489781703,"274151322000088","219011344069620",34.31,10.30,0,334.24,377.22,19.1,16.5,0.110,855392.3,855392.3,30244,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781728,1744499.00
03/17/2017 16:15,2,0.600,ACTIVE,213.06,476.71,59.965,1489781703,"274151322000068","219011344069620",45.42,14.70,0,336.94,485.72,27.7,24.8,0.172,736829.9,736829.9,31161,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781729,1744500.00
03/17/2017 16:15,2,0.867,ACTIVE,213.29,374.81,59.970,1489781703,"201051344001135","219011344069620",34.57,7.30,0,329.13,389.24,30.4,27.4,0.225,627063.6,627063.6,30739,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781730,1744501.00
03/17/2017 16:15,2,1.072,ACTIVE,213.29,376.01,59.975,1489781703,"201051344000594","219011344069620",34.41,6.70,0,333.63,389.84,37.5,34.3,0.283,647223.9,647223.9,30594,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781731,1744502.00
03/17/2017 16:15,2,0.424,ACTIVE,213.51,370.90,59.965,1489781703,"201051344001203","219011344069620",34.61,6.70,0,335.44,379.02,14.9,12.4,0.084,635554.5,635554.5,30788,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781732,1744503.00
03/17/2017 16:15,2,0.455,ACTIVE,211.93,376.01,59.959,1489781703,"274151322000054","219011344069620",34.81,11.30,0,335.44,381.12,16.1,13.6,0.097,873893.3,873893.3,30144,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781733,1744504.00
03/17/2017 16:15,2,0.582,ACTIVE,213.96,371.51,59.949,1489781703,"201051344000867","219011344069620",34.49,7.00,0,335.44,391.34,20.4,17.8,0.124,632528.0,632528.0,30751,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781735,1744505.00
03/17/2017 16:15,2,1.664,ACTIVE,213.51,347.46,59.944,1489781703,"201051344001093","219011344069620",20.69,7.30,0,332.73,362.79,34.9,31.7,0.265,634289.2,634289.2,30611,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781736,1744506.00
03/17/2017 16:15,2,1.475,ACTIVE,213.51,361.59,59.949,1489781703,"201051344000900","219011344069620",32.44,6.30,0,336.64,386.83,48.6,45.0,0.393,653567.5,653567.5,30099,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781737,1744507.00
03/17/2017 16:15,2,1.186,ACTIVE,213.74,373.01,59.970,1489781703,"201051344000648","219011344069620",33.97,5.00,0,336.34,389.54,41.0,37.6,0.309,643214.2,643214.2,30168,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781738,1744508.00
03/17/2017 16:15,2,1.227,ACTIVE,213.74,373.01,59.965,1489781703,"201051344000569","219011344069620",34.01,7.70,0,336.94,391.64,42.3,38.9,0.331,655569.9,655569.9,30083,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781739,1744509.00
03/17/2017 16:15,2,0.387,ACTIVE,213.74,376.31,59.959,1489781703,"201051344000983","219011344069620",35.13,7.30,0,335.74,384.13,13.8,11.4,0.071,646408.4,646408.4,30273,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781739,1744510.00
03/17/2017 16:15,2,0.654,ACTIVE,213.74,374.21,59.965,1489781703,"201051344001158","219011344069620",34.67,7.00,0,336.64,385.93,23.0,20.3,0.159,632641.6,632641.6,30624,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781740,1744511.00
03/17/2017 16:15,2,1.219,ACTIVE,214.19,370.00,59.970,1489781703,"201051344000576","219011344069620",33.66,6.00,0,336.94,390.74,41.5,38.2,0.314,646376.8,646376.8,30149,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781741,1744512.00
03/17/2017 16:15,2,0.562,ACTIVE,212.38,369.70,59.944,1489781703,"274151322000087","219011344069620",33.97,14.30,0,334.54,376.31,19.4,16.8,0.106,845436.5,845436.5,30506,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489781742,1744513.00
03/17/2017 16:30,2,0.850,ACTIVE,213.96,368.50,59.975,1489782604,"201051344000645","219011344069620",33.83,6.70,0,336.64,387.44,29.2,26.2,0.212,645554.1,645554.1,30190,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782605,1744514.00
03/17/2017 16:30,2,0.277,ACTIVE,211.93,368.20,59.965,1489782604,"274151322000085","219011344069620",34.29,10.00,0,334.54,377.52,9.7,7.4,0.049,871539.1,871539.1,30202,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782606,1744515.00
03/17/2017 16:30,2,0.918,ACTIVE,213.96,370.30,60.007,1489782604,"201051344000633","219011344069620",33.95,6.30,0,336.34,390.14,31.5,28.5,0.239,632046.2,632046.2,30727,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782607,1744516.00
03/17/2017 16:30,2,0.764,ACTIVE,213.74,371.81,60.007,1489782604,"201051344000469","219011344069620",34.29,6.70,0,334.24,390.44,26.6,23.7,0.190,634684.1,634684.1,30688,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782608,1744517.00
03/17/2017 16:30,2,1.318,ACTIVE,213.06,345.06,59.975,1489782604,"201051344000646","219011344069620",20.50,7.30,0,333.33,363.09,27.4,24.5,0.221,628797.6,628797.6,30591,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782608,1744518.00
03/17/2017 16:30,2,0.539,ACTIVE,211.70,369.40,59.959,1489782604,"274151322000052","219011344069620",34.13,11.30,0,333.03,380.52,18.7,16.1,0.110,901968.5,901968.5,29972,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782609,1744519.00
03/17/2017 16:30,2,0.777,ACTIVE,213.51,370.00,59.970,1489782604,"201051344000585","219011344069620",34.05,8.50,0,332.43,388.64,26.9,24.0,0.190,639228.0,639228.0,30750,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782610,1744520.00
03/17/2017 16:30,2,1.170,ACTIVE,213.06,359.78,59.965,1489782604,"201051344001230","219011344069620",32.66,7.00,0,331.83,379.62,38.7,35.4,0.309,633034.4,633034.4,30464,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782611,1744521.00
03/17/2017 16:30,2,1.252,ACTIVE,213.74,345.66,59.944,1489782604,"201051344000582","219011344069620",21.03,6.70,0,334.24,357.68,26.6,23.8,0.199,623160.9,623160.9,30663,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782612,1744522.00
03/17/2017 16:30,2,0.354,ACTIVE,213.06,360.38,59.959,1489782604,"201051344000955","219011344069620",33.46,7.30,0,332.73,374.81,12.0,9.7,0.053,641065.8,641065.8,30551,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782613,1744523.00
03/17/2017 16:30,2,0.258,ACTIVE,211.93,463.78,59.965,1489782604,"274151322000094","219011344069620",44.35,12.30,0,335.14,484.82,11.7,9.3,0.057,736472.2,736472.2,31233,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782614,1744524.00
03/17/2017 16:30,2,0.594,ACTIVE,213.51,372.11,59.938,1489782604,"201051344000579","219011344069620",34.55,8.00,0,335.74,386.83,20.8,18.1,0.124,652156.1,652156.1,30518,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782615,1744525.00
03/17/2017 16:30,2,0.355,ACTIVE,213.06,364.59,59.965,1489782604,"201051344000890","219011344069620",33.95,7.30,0,334.84,376.62,12.3,9.9,0.049,634937.8,634937.8,30675,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782616,1744526.00
03/17/2017 16:30,2,0.250,ACTIVE,213.51,347.46,59.965,1489782604,"201051344000438","219011344069620",32.24,6.30,0,335.44,371.21,8.2,6.0,0.018,637847.9,637847.9,30641,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782617,1744527.00
03/17/2017 16:30,2,0.461,ACTIVE,213.51,340.55,59.970,1489782604,"201051344000417","219011344069620",22.28,7.00,0,332.73,347.46,10.4,8.1,0.044,611011.1,611011.1,30945,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782618,1744528.00
03/17/2017 16:30,2,0.762,ACTIVE,212.16,368.20,59.954,1489782604,"274151322000083","219011344069620",33.99,10.00,0,331.23,382.93,26.2,23.4,0.172,892937.1,892937.1,30028,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782619,1744529.00
03/17/2017 16:30,2,0.629,ACTIVE,212.61,371.81,59.949,1489782604,"274151322000076","219011344069620",34.47,11.30,0,332.13,386.23,22.0,19.3,0.141,951363.4,951363.4,30135,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782620,1744530.00
03/17/2017 16:30,2,1.029,ACTIVE,213.29,364.59,59.975,1489782604,"201051344000868","219011344069620",33.26,6.00,0,335.74,389.54,34.7,31.6,0.256,633362.3,633362.3,30721,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782620,1744531.00
03/17/2017 16:30,2,0.295,ACTIVE,212.16,378.72,59.981,1489782604,"274151322000095","219011344069620",35.35,9.70,0,335.14,386.23,10.5,8.2,0.053,942317.3,942317.3,30252,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782621,1744532.00
03/17/2017 16:30,2,0.410,ACTIVE,213.51,341.75,59.965,1489782604,"201051344000988","219011344069620",22.62,6.70,0,333.93,348.96,9.4,7.2,0.053,585862.5,585862.5,30754,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782622,1744533.00
03/17/2017 16:30,2,0.785,ACTIVE,213.29,364.29,59.954,1489782604,"201051344001025","219011344069620",33.52,7.70,0,335.14,386.83,26.7,23.8,0.190,636850.4,636850.4,30839,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782623,1744534.00
03/17/2017 16:30,2,0.363,ACTIVE,213.29,370.30,59.965,1489782604,"201051344000458","219011344069620",34.57,8.50,0,335.44,382.63,12.8,10.4,0.053,645488.7,645488.7,30345,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782624,1744535.00
03/17/2017 16:30,2,0.422,ACTIVE,214.19,369.40,59.959,1489782604,"201051344000853","219011344069620",34.35,7.30,0,336.94,383.23,14.8,12.3,0.084,645720.9,645720.9,30188,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782625,1744536.00
03/17/2017 16:30,2,0.211,ACTIVE,213.74,340.55,59.959,1489782604,"201051344000685","219011344069620",30.36,6.30,0,334.24,346.86,6.5,4.4,0.018,638079.6,638079.6,30524,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782626,1744537.00
03/17/2017 16:30,2,1.295,ACTIVE,213.74,346.26,59.938,1489782604,"201051344000917","219011344069620",20.67,8.00,0,333.33,363.39,27.1,24.3,0.208,634633.1,634633.1,30517,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782627,1744538.00
03/17/2017 16:30,2,0.859,ACTIVE,213.74,366.40,59.970,1489782604,"201051344001145","219011344069620",33.62,6.30,0,333.63,380.82,29.3,26.4,0.217,642556.5,642556.5,30358,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782628,1744539.00
03/17/2017 16:30,2,0.943,ACTIVE,213.51,344.15,59.959,1489782604,"201051344000651","219011344069620",22.07,5.50,0,334.84,354.07,21.1,18.5,0.155,631136.9,631136.9,30722,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782629,1744540.00
03/17/2017 16:30,2,0.473,ACTIVE,211.70,363.09,59.949,1489782604,"274151322000088","219011344069620",33.58,11.00,0,334.24,376.62,16.1,13.6,0.093,855395.9,855395.9,30245,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782629,1744541.00
03/17/2017 16:30,2,0.543,ACTIVE,212.61,468.29,59.954,1489782604,"274151322000068","219011344069620",44.81,15.30,0,336.04,484.22,24.7,21.9,0.146,736835.5,736835.5,31162,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782630,1744542.00
03/17/2017 16:30,2,0.723,ACTIVE,213.06,371.81,59.954,1489782604,"201051344001135","219011344069620",34.37,7.70,0,330.63,390.14,25.2,22.4,0.172,627069.7,627069.7,30740,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782631,1744543.00
03/17/2017 16:30,2,0.975,ACTIVE,213.06,369.70,59.949,1489782604,"201051344000594","219011344069620",33.81,7.00,0,334.54,391.04,33.4,30.3,0.247,647231.6,647231.6,30595,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782632,1744544.00
03/17/2017 16:30,2,0.369,ACTIVE,213.74,360.69,59.922,1489782604,"201051344001203","219011344069620",33.54,7.30,0,335.44,377.82,12.6,10.3,0.066,635557.3,635557.3,30789,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782633,1744545.00
03/17/2017 16:30,2,0.400,ACTIVE,211.93,370.30,59.959,1489782604,"274151322000054","219011344069620",34.45,11.70,0,334.54,380.22,14.0,11.6,0.075,873896.3,873896.3,30145,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782634,1744546.00
03/17/2017 16:30,2,0.461,ACTIVE,213.74,371.81,59.949,1489782604,"201051344000867","219011344069620",34.57,7.30,0,335.14,388.64,16.3,13.8,0.088,632531.7,632531.7,30752,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782635,1744547.00
03/17/2017 16:30,2,1.338,ACTIVE,213.51,345.66,59.954,1489782604,"201051344001093","219011344069620",20.46,7.70,0,333.93,362.79,27.7,24.8,0.208,634296.0,634296.0,30612,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782636,1744548.00
03/17/2017 16:30,2,1.250,ACTIVE,213.51,349.86,59.959,1489782604,"201051344000900","219011344069620",31.55,6.30,0,335.74,381.12,40.0,36.7,0.323,653577.3,653577.3,30100,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782637,1744549.00
03/17/2017 16:30,2,1.148,ACTIVE,213.51,345.96,59.954,1489782604,"201051344000648","219011344069620",27.97,5.50,0,335.44,387.74,32.6,29.5,0.274,643222.9,643222.9,30169,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782638,1744550.00
03/17/2017 16:30,2,1.160,ACTIVE,213.29,362.19,59.959,1489782604,"201051344000569","219011344069620",32.96,7.70,0,336.34,390.74,38.8,35.5,0.301,655578.9,655578.9,30084,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782639,1744551.00
03/17/2017 16:30,2,0.336,ACTIVE,213.51,372.41,59.975,1489782604,"201051344000983","219011344069620",34.73,7.70,0,336.34,383.83,11.8,9.5,0.053,646410.9,646410.9,30274,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782640,1744552.00
03/17/2017 16:30,2,0.564,ACTIVE,213.74,369.70,59.965,1489782604,"201051344001158","219011344069620",34.19,7.00,0,336.64,387.44,19.6,17.0,0.133,632646.1,632646.1,30625,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782641,1744553.00
03/17/2017 16:30,2,1.170,ACTIVE,213.74,361.89,59.954,1489782604,"201051344000576","219011344069620",32.80,6.30,0,336.64,389.54,38.9,35.7,0.296,646385.7,646385.7,30150,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782642,1744554.00
03/17/2017 16:30,2,0.449,ACTIVE,212.16,362.79,59.959,1489782604,"274151322000087","219011344069620",33.58,15.00,0,335.14,374.21,15.2,12.8,0.080,845440.0,845440.0,30507,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489782643,1744555.00
03/17/2017 16:45,2,0.518,ACTIVE,214.64,373.31,59.975,1489783503,"201051344000645","219011344069620",34.69,6.70,0,332.73,386.53,18.2,15.7,0.110,645559.8,645559.8,30191,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783504,1744556.00
03/17/2017 16:45,2,0.299,ACTIVE,212.38,366.70,59.996,1489783503,"274151322000085","219011344069620",34.21,10.30,0,335.74,374.21,10.3,8.1,0.049,871540.9,871540.9,30203,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783505,1744557.00
03/17/2017 16:45,2,1.170,ACTIVE,214.64,363.99,59.981,1489783503,"201051344000633","219011344069620",33.08,6.30,0,336.34,383.53,39.2,35.9,0.309,632054.1,632054.1,30728,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783506,1744558.00
03/17/2017 16:45,2,0.881,ACTIVE,214.19,372.41,59.970,1489783503,"201051344000469","219011344069620",34.21,7.00,0,336.04,385.63,30.7,27.7,0.230,634690.3,634690.3,30689,0,0,0,L,1122011218,0,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783507,1744559.00
03/17/2017 16:45,2,1.422,ACTIVE,213.29,346.26,59.986,1489783503,"201051344000646","219011344069620",20.36,7.70,0,333.33,358.88,29.4,26.4,0.230,628803.8,628803.8,30592,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783508,1744560.00
03/17/2017 16:45,2,0.578,ACTIVE,211.93,371.21,59.981,1489783503,"274151322000052","219011344069620",34.31,11.70,0,335.14,377.22,20.1,17.5,0.110,901972.6,901972.6,29973,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783508,1744561.00
03/17/2017 16:45,2,0.832,ACTIVE,213.74,373.61,59.975,1489783503,"201051344000585","219011344069620",34.31,8.50,0,334.54,384.73,29.0,26.0,0.212,639234.1,639234.1,30751,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783509,1744562.00
03/17/2017 16:45,2,1.236,ACTIVE,213.29,362.49,59.986,1489783503,"201051344001230","219011344069620",32.88,7.30,0,334.24,381.42,41.2,37.9,0.327,633043.4,633043.4,30465,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783510,1744563.00
03/17/2017 16:45,2,1.354,ACTIVE,214.19,346.86,60.018,1489783503,"201051344000582","219011344069620",21.05,7.00,0,333.93,358.88,28.8,25.9,0.217,623167.0,623167.0,30664,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783511,1744564.00
03/17/2017 16:45,2,0.906,ACTIVE,213.29,343.25,60.028,1489783503,"201051344000955","219011344069620",22.56,7.30,0,333.33,370.60,20.8,18.2,0.150,641068.5,641068.5,30552,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783512,1744565.00
03/17/2017 16:45,2,0.303,ACTIVE,212.16,475.50,59.986,1489783503,"274151322000094","219011344069620",45.50,13.00,0,335.74,480.91,13.9,11.5,0.075,736474.7,736474.7,31234,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783513,1744566.00
03/17/2017 16:45,2,0.633,ACTIVE,214.19,371.81,59.996,1489783503,"201051344000579","219011344069620",34.45,8.00,0,335.44,384.13,22.1,19.4,0.133,652160.7,652160.7,30519,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783514,1744567.00
03/17/2017 16:45,2,0.385,ACTIVE,213.29,370.00,59.986,1489783503,"201051344000890","219011344069620",34.49,7.70,0,335.14,374.81,13.5,11.1,0.062,634940.3,634940.3,30676,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783515,1744568.00
03/17/2017 16:45,2,0.260,ACTIVE,213.74,363.09,60.002,1489783503,"201051344000438","219011344069620",33.83,6.70,0,336.04,365.19,9.0,6.7,0.022,637849.5,637849.5,30642,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783516,1744569.00
03/17/2017 16:45,2,0.492,ACTIVE,213.74,341.45,59.991,1489783503,"201051344000417","219011344069620",22.46,7.30,0,333.63,346.56,11.2,8.9,0.053,611013.2,611013.2,30946,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783517,1744570.00
03/17/2017 16:45,2,0.912,ACTIVE,212.16,371.51,59.981,1489783503,"274151322000083","219011344069620",33.73,10.00,0,331.83,378.72,31.1,28.1,0.203,892943.3,892943.3,30029,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783518,1744571.00
03/17/2017 16:45,2,0.748,ACTIVE,212.83,376.92,60.002,1489783503,"274151322000076","219011344069620",34.69,11.70,0,332.13,383.83,26.2,23.4,0.172,951368.6,951368.6,30136,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783519,1744572.00
03/17/2017 16:45,2,1.238,ACTIVE,214.19,360.38,59.996,1489783503,"201051344000868","219011344069620",32.64,6.70,0,335.44,382.63,41.0,37.7,0.314,633370.9,633370.9,30722,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783520,1744573.00
03/17/2017 16:45,2,0.320,ACTIVE,211.93,379.62,59.975,1489783503,"274151322000095","219011344069620",35.46,10.00,0,334.84,384.43,11.4,9.1,0.062,942319.4,942319.4,30253,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783521,1744574.00
03/17/2017 16:45,2,0.463,ACTIVE,214.19,343.55,59.986,1489783503,"201051344000988","219011344069620",22.62,7.00,0,334.54,348.96,10.7,8.4,0.062,585864.4,585864.4,30755,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783522,1744575.00
03/17/2017 16:45,2,0.871,ACTIVE,213.51,370.60,60.002,1489783503,"201051344001025","219011344069620",34.09,7.70,0,333.33,383.23,30.2,27.2,0.217,636856.7,636856.7,30840,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783523,1744576.00
03/17/2017 16:45,2,0.668,ACTIVE,214.19,373.91,59.996,1489783503,"201051344000458","219011344069620",34.65,9.00,0,335.74,384.43,23.5,20.8,0.155,645493.1,645493.1,30346,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783524,1744577.00
03/17/2017 16:45,2,0.469,ACTIVE,214.87,373.61,59.986,1489783503,"201051344000853","219011344069620",34.75,7.30,0,337.84,380.22,16.5,14.0,0.093,645724.1,645724.1,30189,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783525,1744578.00
03/17/2017 16:45,2,0.221,ACTIVE,213.96,340.55,59.981,1489783503,"201051344000685","219011344069620",30.99,6.30,0,325.82,351.97,7.0,4.8,0.022,638080.7,638080.7,30525,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783525,1744579.00
03/17/2017 16:45,2,1.377,ACTIVE,213.74,351.97,59.996,1489783503,"201051344000917","219011344069620",31.61,8.50,0,333.33,375.11,44.1,40.6,0.358,634640.9,634640.9,30518,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783526,1744580.00
03/17/2017 16:45,2,0.812,ACTIVE,213.74,375.11,59.954,1489783503,"201051344001145","219011344069620",34.59,6.70,0,336.34,386.83,28.4,25.5,0.212,642563.1,642563.1,30359,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783527,1744581.00
03/17/2017 16:45,2,1.188,ACTIVE,213.74,345.66,59.991,1489783503,"201051344000651","219011344069620",21.67,5.50,0,334.54,356.18,26.1,23.3,0.194,631142.0,631142.0,30723,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783528,1744582.00
03/17/2017 16:45,2,0.518,ACTIVE,211.70,364.89,59.991,1489783503,"274151322000088","219011344069620",33.91,11.30,0,334.54,374.21,17.8,15.3,0.097,855399.5,855399.5,30246,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783529,1744583.00
03/17/2017 16:45,2,0.713,ACTIVE,212.83,463.78,59.991,1489783503,"274151322000068","219011344069620",44.03,15.50,0,333.33,478.81,31.9,28.8,0.199,736841.7,736841.7,31163,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783530,1744584.00
03/17/2017 16:45,2,0.781,ACTIVE,213.29,371.21,59.986,1489783503,"201051344001135","219011344069620",34.25,8.00,0,332.73,384.73,27.1,24.2,0.194,627075.4,627075.4,30741,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783531,1744585.00
03/17/2017 16:45,2,1.234,ACTIVE,213.74,362.79,59.991,1489783503,"201051344000594","219011344069620",32.82,7.00,0,334.54,384.13,41.0,37.7,0.318,647239.9,647239.9,30596,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783532,1744586.00
03/17/2017 16:45,2,0.395,ACTIVE,213.74,363.99,59.996,1489783503,"201051344001203","219011344069620",33.85,7.30,0,335.44,372.41,13.6,11.2,0.075,635559.9,635559.9,30790,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783533,1744587.00
03/17/2017 16:45,2,0.449,ACTIVE,211.93,372.41,59.986,1489783503,"274151322000054","219011344069620",34.59,12.30,0,334.54,377.52,15.8,13.3,0.088,873899.4,873899.4,30146,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783534,1744588.00
03/17/2017 16:45,2,0.547,ACTIVE,214.41,373.01,59.996,1489783503,"201051344000867","219011344069620",34.63,7.30,0,334.54,386.83,19.2,16.6,0.115,632535.4,632535.4,30753,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783535,1744589.00
03/17/2017 16:45,2,1.410,ACTIVE,213.74,346.86,60.002,1489783503,"201051344001093","219011344069620",20.79,8.00,0,335.14,358.58,29.7,26.8,0.221,634302.3,634302.3,30613,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783536,1744590.00
03/17/2017 16:45,2,1.352,ACTIVE,213.96,350.77,59.986,1489783503,"201051344000900","219011344069620",31.49,6.70,0,335.44,370.60,43.1,39.7,0.349,653586.7,653586.7,30101,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783537,1744591.00
03/17/2017 16:45,2,1.051,ACTIVE,214.41,368.20,59.986,1489783503,"201051344000648","219011344069620",33.72,5.50,0,336.04,385.63,36.0,32.8,0.265,643230.4,643230.4,30170,0,0,0,L,1122011218,0,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783537,1744592.00
03/17/2017 16:45,2,1.375,ACTIVE,214.19,353.47,59.996,1489783503,"201051344000569","219011344069620",31.71,8.00,0,335.14,378.42,44.2,40.7,0.354,655588.4,655588.4,30085,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783538,1744593.00
03/17/2017 16:45,2,1.088,ACTIVE,214.19,369.10,59.991,1489783503,"201051344000983","219011344069620",33.66,7.70,0,336.34,386.53,37.1,33.9,0.292,646415.6,646415.6,30275,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783539,1744594.00
03/17/2017 16:45,2,0.604,ACTIVE,214.41,373.01,59.986,1489783503,"201051344001158","219011344069620",34.55,7.30,0,336.34,383.53,21.2,18.5,0.150,632650.4,632650.4,30626,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783540,1744595.00
03/17/2017 16:45,2,1.385,ACTIVE,214.64,352.87,59.954,1489783503,"201051344000576","219011344069620",31.55,6.30,0,335.44,377.82,44.2,40.8,0.349,646395.2,646395.2,30151,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783541,1744596.00
03/17/2017 16:45,2,0.453,ACTIVE,212.38,367.90,59.975,1489783503,"274151322000087","219011344069620",33.97,15.30,0,335.44,371.81,15.6,13.2,0.071,845443.2,845443.2,30508,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489783542,1744597.00
03/17/2017 17:00,2,0.604,ACTIVE,214.64,373.31,59.970,1489784403,"201051344000645","219011344069620",34.65,7.00,0,338.14,387.74,21.2,18.6,0.137,645564.4,645564.4,30192,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784404,1744598.00
03/17/2017 17:00,2,0.295,ACTIVE,212.38,370.30,59.944,1489784403,"274151322000085","219011344069620",34.47,10.30,0,336.04,376.31,10.2,7.9,0.049,871543.1,871543.1,30204,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784405,1744599.00
03/17/2017 17:00,2,1.348,ACTIVE,214.41,352.87,59.965,1489784403,"201051344000633","219011344069620",31.61,6.70,0,337.84,383.23,43.2,39.7,0.345,632064.3,632064.3,30729,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784406,1744600.00
03/17/2017 17:00,2,1.016,ACTIVE,214.19,368.20,59.933,1489784403,"201051344000469","219011344069620",33.62,7.30,0,337.24,389.54,34.6,31.5,0.261,634698.2,634698.2,30690,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784407,1744601.00
03/17/2017 17:00,2,1.375,ACTIVE,213.29,346.26,59.959,1489784403,"201051344000646","219011344069620",20.69,8.00,0,334.84,361.89,28.8,25.9,0.225,628810.9,628810.9,30593,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784408,1744602.00
03/17/2017 17:00,2,0.559,ACTIVE,212.16,369.70,59.949,1489784403,"274151322000052","219011344069620",34.35,12.30,0,331.53,380.82,19.4,16.8,0.115,901977.2,901977.2,29974,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784409,1744603.00
03/17/2017 17:00,2,0.932,ACTIVE,213.74,371.21,59.933,1489784403,"201051344000585","219011344069620",33.99,9.00,0,333.93,388.04,32.1,29.0,0.234,639241.4,639241.4,30752,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784409,1744604.00
03/17/2017 17:00,2,1.270,ACTIVE,213.51,359.78,59.965,1489784403,"201051344001230","219011344069620",32.52,7.70,0,335.14,386.23,41.9,38.5,0.331,633053.5,633053.5,30466,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784410,1744605.00
03/17/2017 17:00,2,1.316,ACTIVE,214.19,347.46,59.986,1489784403,"201051344000582","219011344069620",21.03,7.00,0,335.14,361.89,28.1,25.2,0.203,623173.8,623173.8,30665,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784411,1744606.00
03/17/2017 17:00,2,1.037,ACTIVE,213.29,345.36,59.970,1489784403,"201051344000955","219011344069620",22.34,7.30,0,333.33,355.28,23.4,20.7,0.177,641073.7,641073.7,30553,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784412,1744607.00
03/17/2017 17:00,2,0.297,ACTIVE,212.61,474.60,59.965,1489784403,"274151322000094","219011344069620",45.32,13.70,0,336.34,486.02,13.7,11.3,0.075,736477.8,736477.8,31235,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784413,1744608.00
03/17/2017 17:00,2,0.604,ACTIVE,214.19,373.01,59.970,1489784403,"201051344000579","219011344069620",34.63,8.50,0,336.64,386.83,21.2,18.6,0.133,652165.8,652165.8,30520,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784414,1744609.00
03/17/2017 17:00,2,1.043,ACTIVE,213.51,344.45,59.954,1489784403,"201051344000890","219011344069620",22.09,7.70,0,336.64,379.32,23.4,20.7,0.168,634944.2,634944.2,30677,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784415,1744610.00
03/17/2017 17:00,2,0.256,ACTIVE,213.74,355.28,59.965,1489784403,"201051344000438","219011344069620",33.04,7.00,0,336.04,378.12,8.6,6.4,0.022,637851.2,637851.2,30643,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784416,1744611.00
03/17/2017 17:00,2,0.479,ACTIVE,213.74,341.75,59.965,1489784403,"201051344000417","219011344069620",22.44,7.30,0,334.84,347.46,10.9,8.6,0.049,611015.5,611015.5,30947,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784417,1744612.00
03/17/2017 17:00,2,1.078,ACTIVE,212.38,357.68,59.959,1489784403,"274151322000083","219011344069620",33.00,10.30,0,333.93,380.52,36.0,32.8,0.243,892951.5,892951.5,30030,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784418,1744613.00
03/17/2017 17:00,2,0.871,ACTIVE,212.83,371.51,59.954,1489784403,"274151322000076","219011344069620",34.33,12.30,0,333.03,386.83,30.3,27.3,0.199,951375.4,951375.4,30137,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784419,1744614.00
03/17/2017 17:00,2,1.277,ACTIVE,213.96,356.48,59.959,1489784403,"201051344000868","219011344069620",32.22,7.00,0,336.04,382.33,41.7,38.3,0.327,633381.1,633381.1,30723,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784420,1744615.00
03/17/2017 17:00,2,0.314,ACTIVE,212.38,379.02,59.959,1489784403,"274151322000095","219011344069620",35.40,10.00,0,335.44,385.93,11.4,9.0,0.057,942321.9,942321.9,30254,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784420,1744616.00
03/17/2017 17:00,2,0.477,ACTIVE,213.96,343.85,59.928,1489784403,"201051344000988","219011344069620",22.54,7.30,0,335.44,351.37,10.9,8.6,0.075,585866.7,585866.7,30756,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784421,1744617.00
03/17/2017 17:00,2,0.965,ACTIVE,213.74,368.20,59.970,1489784403,"201051344001025","219011344069620",33.79,8.00,0,334.84,386.23,33.0,29.9,0.243,636864.3,636864.3,30841,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784422,1744618.00
03/17/2017 17:00,2,0.688,ACTIVE,214.19,372.11,59.933,1489784403,"201051344000458","219011344069620",34.39,9.30,0,335.44,388.64,24.1,21.3,0.164,645498.7,645498.7,30347,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784423,1744619.00
03/17/2017 17:00,2,0.461,ACTIVE,214.87,371.21,59.959,1489784403,"201051344000853","219011344069620",34.51,7.70,0,338.44,385.93,16.2,13.7,0.097,645727.8,645727.8,30190,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784424,1744620.00
03/17/2017 17:00,2,0.217,ACTIVE,213.74,341.45,59.965,1489784403,"201051344000685","219011344069620",30.75,6.30,0,334.24,348.96,6.8,4.6,0.013,638082.0,638082.0,30526,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784425,1744621.00
03/17/2017 17:00,2,1.348,ACTIVE,213.96,350.77,59.959,1489784403,"201051344000917","219011344069620",31.17,9.00,0,334.84,374.81,42.6,39.2,0.340,634651.7,634651.7,30519,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784426,1744622.00
03/17/2017 17:00,2,0.834,ACTIVE,213.96,371.51,59.981,1489784403,"201051344001145","219011344069620",34.25,7.30,0,334.84,391.64,28.9,26.0,0.217,642570.0,642570.0,30360,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784427,1744623.00
03/17/2017 17:00,2,1.287,ACTIVE,213.74,346.56,59.981,1489784403,"201051344000651","219011344069620",21.27,5.50,0,335.14,360.38,27.8,24.9,0.208,631148.5,631148.5,30724,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784428,1744624.00
03/17/2017 17:00,2,0.502,ACTIVE,212.16,364.59,59.975,1489784403,"274151322000088","219011344069620",33.91,11.70,0,334.24,377.82,17.3,14.8,0.102,855403.6,855403.6,30247,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784428,1744625.00
03/17/2017 17:00,2,0.830,ACTIVE,213.06,446.05,59.975,1489784403,"274151322000068","219011344069620",42.20,15.80,0,333.93,478.21,35.5,32.3,0.225,736850.0,736850.0,31164,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784429,1744626.00
03/17/2017 17:00,2,0.809,ACTIVE,213.29,373.91,59.970,1489784403,"201051344001135","219011344069620",34.47,8.50,0,334.24,388.64,28.3,25.4,0.199,627082.0,627082.0,30742,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784430,1744627.00
03/17/2017 17:00,2,1.340,ACTIVE,213.74,350.17,59.975,1489784403,"201051344000594","219011344069620",31.37,7.30,0,336.34,383.23,42.6,39.2,0.336,647250.5,647250.5,30597,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784431,1744628.00
03/17/2017 17:00,2,0.377,ACTIVE,213.74,362.79,59.981,1489784403,"201051344001203","219011344069620",33.75,7.70,0,336.64,379.32,12.9,10.6,0.071,635562.8,635562.8,30791,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784432,1744629.00
03/17/2017 17:00,2,0.451,ACTIVE,212.38,370.60,59.970,1489784403,"274151322000054","219011344069620",34.29,12.70,0,334.54,380.22,15.8,13.3,0.084,873903.1,873903.1,30147,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784433,1744630.00
