ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 17:00,2,1.100,ACTIVE,214.19,345.96,59.981,1489784403,"201051344000867","219011344069620",21.59,7.70,0,332.43,386.83,24.1,21.3,0.181,632540.2,632540.2,30754,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784434,1744631.00
03/17/2017 17:00,2,1.365,ACTIVE,213.74,346.56,59.954,1489784403,"201051344001093","219011344069620",20.44,8.00,0,334.24,362.49,28.3,25.4,0.212,634309.4,634309.4,30614,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784435,1744632.00
03/17/2017 17:00,2,1.268,ACTIVE,213.96,351.37,59.975,1489784403,"201051344000900","219011344069620",31.65,6.70,0,335.14,375.71,40.6,37.3,0.336,653597.2,653597.2,30102,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784436,1744633.00
03/17/2017 17:00,2,1.068,ACTIVE,214.19,365.19,59.986,1489784403,"201051344000648","219011344069620",33.38,6.00,0,337.24,387.14,36.1,32.9,0.270,643239.4,643239.4,30171,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784437,1744634.00
03/17/2017 17:00,2,1.336,ACTIVE,214.19,351.07,59.981,1489784403,"201051344000569","219011344069620",31.23,8.00,0,335.44,375.71,42.2,38.8,0.336,655599.3,655599.3,30086,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784438,1744635.00
03/17/2017 17:00,2,1.150,ACTIVE,214.19,362.19,59.986,1489784403,"201051344000983","219011344069620",32.88,8.00,0,337.24,388.04,38.4,35.1,0.309,646425.0,646425.0,30276,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784439,1744636.00
03/17/2017 17:00,2,0.590,ACTIVE,214.19,368.80,59.981,1489784403,"201051344001158","219011344069620",34.07,7.70,0,338.74,386.23,20.3,17.7,0.141,632655.4,632655.4,30627,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784440,1744637.00
03/17/2017 17:00,2,1.320,ACTIVE,214.64,351.97,59.981,1489784403,"201051344000576","219011344069620",31.31,6.30,0,336.94,375.41,41.9,38.5,0.327,646406.0,646406.0,30152,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784441,1744638.00
03/17/2017 17:00,2,0.418,ACTIVE,212.61,363.09,59.981,1489784403,"274151322000087","219011344069620",33.73,15.50,0,334.84,374.81,14.2,11.8,0.066,845446.7,845446.7,30509,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489784442,1744639.00
03/17/2017 17:15,2,0.531,ACTIVE,214.41,369.10,59.981,1489785303,"201051344000645","219011344069620",34.19,7.00,0,337.84,385.63,18.4,15.9,0.110,645568.8,645568.8,30193,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785304,1744640.00
03/17/2017 17:15,2,0.312,ACTIVE,212.38,365.19,59.975,1489785303,"274151322000085","219011344069620",34.03,10.70,0,336.04,375.71,10.9,8.6,0.057,871545.4,871545.4,30205,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785305,1744641.00
03/17/2017 17:15,2,1.098,ACTIVE,214.41,350.47,59.986,1489785303,"201051344000633","219011344069620",31.29,6.30,0,335.74,371.21,34.9,31.7,0.274,632073.5,632073.5,30730,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785306,1744642.00
03/17/2017 17:15,2,0.916,ACTIVE,213.96,360.69,59.981,1489785303,"201051344000469","219011344069620",32.90,7.30,0,336.34,385.33,30.5,27.5,0.230,634705.8,634705.8,30691,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785307,1744643.00
03/17/2017 17:15,2,1.094,ACTIVE,213.06,348.06,59.975,1489785303,"201051344000646","219011344069620",31.45,8.00,0,333.63,376.92,34.9,31.8,0.274,628819.6,628819.6,30594,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785308,1744644.00
03/17/2017 17:15,2,0.436,ACTIVE,212.16,368.80,59.970,1489785303,"274151322000052","219011344069620",34.07,12.70,0,334.54,378.72,15.1,12.6,0.088,901981.0,901981.0,29975,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785309,1744645.00
03/17/2017 17:15,2,0.877,ACTIVE,213.51,363.09,59.981,1489785303,"201051344000585","219011344069620",33.26,8.50,0,336.94,385.03,29.6,26.6,0.212,639248.6,639248.6,30753,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785310,1744646.00
03/17/2017 17:15,2,1.090,ACTIVE,213.29,346.26,59.970,1489785303,"201051344001230","219011344069620",31.29,7.30,0,335.14,377.82,34.6,31.5,0.270,633062.6,633062.6,30467,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785311,1744647.00
03/17/2017 17:15,2,1.059,ACTIVE,213.96,345.06,59.975,1489785303,"201051344000582","219011344069620",20.89,7.00,0,334.84,360.08,22.4,19.7,0.164,623179.6,623179.6,30666,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785312,1744648.00
03/17/2017 17:15,2,0.971,ACTIVE,213.06,343.85,59.981,1489785303,"201051344000955","219011344069620",21.71,7.30,0,333.93,355.58,21.4,18.7,0.159,641078.8,641078.8,30554,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785313,1744649.00
03/17/2017 17:15,2,0.316,ACTIVE,212.38,431.02,59.970,1489785303,"274151322000094","219011344069620",40.71,13.70,0,336.04,482.42,13.1,10.7,0.080,736480.5,736480.5,31236,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785314,1744650.00
03/17/2017 17:15,2,0.492,ACTIVE,214.19,366.40,59.996,1489785303,"201051344000579","219011344069620",34.05,8.50,0,336.94,385.63,16.9,14.4,0.093,652170.0,652170.0,30521,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785314,1744651.00
03/17/2017 17:15,2,1.035,ACTIVE,213.29,342.95,59.975,1489785303,"201051344000890","219011344069620",21.41,7.30,0,334.54,357.38,22.4,19.7,0.159,634949.5,634949.5,30678,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785315,1744652.00
03/17/2017 17:15,2,0.236,ACTIVE,213.51,339.95,59.975,1489785303,"201051344000438","219011344069620",30.63,6.70,0,337.24,362.79,7.3,5.2,0.013,637852.7,637852.7,30644,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785316,1744653.00
03/17/2017 17:15,2,0.404,ACTIVE,213.74,340.85,59.944,1489785303,"201051344000417","219011344069620",22.03,7.30,0,334.84,347.76,9.1,6.8,0.040,611017.5,611017.5,30948,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785317,1744654.00
03/17/2017 17:15,2,1.035,ACTIVE,212.38,349.86,59.981,1489785303,"274151322000083","219011344069620",31.33,10.30,0,335.14,373.31,32.8,29.7,0.221,892959.7,892959.7,30031,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785318,1744655.00
03/17/2017 17:15,2,0.830,ACTIVE,213.06,367.00,59.981,1489785303,"274151322000076","219011344069620",33.48,12.30,0,333.03,382.93,28.2,25.3,0.190,951382.2,951382.2,30138,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785319,1744656.00
03/17/2017 17:15,2,1.127,ACTIVE,213.74,348.66,59.975,1489785303,"201051344000868","219011344069620",30.77,6.70,0,336.04,374.51,35.2,32.0,0.270,633390.2,633390.2,30724,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785320,1744657.00
03/17/2017 17:15,2,0.270,ACTIVE,212.38,373.91,59.986,1489785303,"274151322000095","219011344069620",34.93,10.30,0,335.14,384.73,9.6,7.3,0.057,942324.0,942324.0,30255,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785321,1744658.00
03/17/2017 17:15,2,0.430,ACTIVE,213.96,343.55,59.991,1489785303,"201051344000988","219011344069620",22.50,7.30,0,334.54,351.07,9.8,7.6,0.062,585868.8,585868.8,30757,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785322,1744659.00
03/17/2017 17:15,2,0.898,ACTIVE,213.29,362.49,59.981,1489785303,"201051344001025","219011344069620",33.28,8.00,0,334.84,383.83,30.3,27.3,0.221,636871.8,636871.8,30842,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785323,1744660.00
03/17/2017 17:15,2,0.639,ACTIVE,213.96,370.60,59.986,1489785303,"201051344000458","219011344069620",34.31,9.30,0,335.74,385.93,22.2,19.5,0.146,645504.0,645504.0,30348,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785324,1744661.00
03/17/2017 17:15,2,0.396,ACTIVE,214.64,370.60,59.991,1489785303,"201051344000853","219011344069620",34.45,7.70,0,337.84,383.53,13.9,11.5,0.066,645731.1,645731.1,30191,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785325,1744662.00
03/17/2017 17:15,2,0.195,ACTIVE,213.74,340.25,59.959,1489785303,"201051344000685","219011344069620",29.22,6.30,0,334.54,348.36,5.8,3.7,0.004,638083.1,638083.1,30527,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785325,1744663.00
03/17/2017 17:15,2,1.096,ACTIVE,213.74,348.36,59.986,1489785303,"201051344000917","219011344069620",31.53,9.00,0,333.63,372.11,35.0,31.9,0.270,634660.9,634660.9,30520,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785326,1744664.00
03/17/2017 17:15,2,0.752,ACTIVE,213.74,371.21,59.991,1489785303,"201051344001145","219011344069620",34.29,7.30,0,338.14,388.94,26.1,23.3,0.190,642576.3,642576.3,30361,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785327,1744665.00
03/17/2017 17:15,2,1.133,ACTIVE,213.74,344.76,59.981,1489785303,"201051344000651","219011344069620",20.65,5.50,0,335.74,359.78,23.7,21.0,0.177,631154.5,631154.5,30725,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785328,1744666.00
03/17/2017 17:15,2,0.416,ACTIVE,212.16,363.99,59.981,1489785303,"274151322000088","219011344069620",33.85,11.70,0,334.84,376.01,14.2,11.8,0.084,855407.0,855407.0,30248,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785329,1744667.00
03/17/2017 17:15,2,0.736,ACTIVE,213.06,431.02,59.981,1489785303,"274151322000068","219011344069620",40.28,15.80,0,333.33,466.19,30.0,27.0,0.194,736857.8,736857.8,31165,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785330,1744668.00
03/17/2017 17:15,2,0.764,ACTIVE,213.06,367.30,59.986,1489785303,"201051344001135","219011344069620",33.89,8.50,0,334.54,385.93,26.3,23.5,0.186,627088.3,627088.3,30743,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785331,1744669.00
03/17/2017 17:15,2,1.129,ACTIVE,213.74,348.36,59.981,1489785303,"201051344000594","219011344069620",31.23,7.30,0,334.24,373.01,35.8,32.6,0.270,647259.9,647259.9,30598,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785332,1744670.00
03/17/2017 17:15,2,0.326,ACTIVE,213.74,347.16,59.981,1489785303,"201051344001203","219011344069620",32.14,7.30,0,333.63,373.61,10.7,8.4,0.053,635565.3,635565.3,30792,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785333,1744671.00
03/17/2017 17:15,2,0.393,ACTIVE,212.16,369.70,59.970,1489785303,"274151322000054","219011344069620",34.27,12.70,0,335.44,378.42,13.5,11.1,0.075,873906.2,873906.2,30148,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785334,1744672.00
03/17/2017 17:15,2,0.969,ACTIVE,214.19,344.15,60.012,1489785303,"201051344000867","219011344069620",21.57,7.30,0,335.14,357.38,21.2,18.6,0.155,632545.5,632545.5,30755,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785335,1744673.00
03/17/2017 17:15,2,1.141,ACTIVE,213.51,344.76,59.975,1489785303,"201051344001093","219011344069620",20.65,7.70,0,334.84,360.08,23.9,21.1,0.172,634315.5,634315.5,30615,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785335,1744674.00
03/17/2017 17:15,2,1.068,ACTIVE,213.74,348.06,59.981,1489785303,"201051344000900","219011344069620",31.29,7.00,0,335.44,370.90,33.9,30.8,0.274,653606.2,653606.2,30103,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785336,1744675.00
03/17/2017 17:15,2,0.939,ACTIVE,214.41,359.78,59.938,1489785303,"201051344000648","219011344069620",32.96,6.00,0,337.54,384.13,31.4,28.4,0.230,643247.4,643247.4,30172,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785337,1744676.00
03/17/2017 17:15,2,1.119,ACTIVE,214.19,348.96,59.981,1489785303,"201051344000569","219011344069620",31.45,8.00,0,335.14,372.71,35.7,32.5,0.278,655608.6,655608.6,30087,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785338,1744677.00
03/17/2017 17:15,2,1.051,ACTIVE,214.19,354.67,59.970,1489785303,"201051344000983","219011344069620",32.20,8.00,0,336.64,381.73,34.3,31.2,0.270,646433.6,646433.6,30277,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785339,1744678.00
03/17/2017 17:15,2,0.492,ACTIVE,214.19,372.11,59.981,1489785303,"201051344001158","219011344069620",34.61,7.70,0,337.24,384.73,17.3,14.8,0.102,632659.6,632659.6,30628,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785340,1744679.00
03/17/2017 17:15,2,1.113,ACTIVE,214.64,350.17,59.975,1489785303,"201051344000576","219011344069620",31.41,6.00,0,336.04,373.01,35.4,32.3,0.270,646415.3,646415.3,30153,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785341,1744680.00
03/17/2017 17:15,2,0.332,ACTIVE,212.61,363.09,59.965,1489785303,"274151322000087","219011344069620",33.68,15.80,0,334.24,373.01,11.3,9.0,0.053,845449.4,845449.4,30510,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489785342,1744681.00
03/17/2017 17:30,2,0.467,ACTIVE,213.96,360.08,59.928,1489786203,"201051344000645","219011344069620",33.44,7.00,0,337.54,381.12,15.8,13.4,0.084,645572.4,645572.4,30194,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786205,1744682.00
03/17/2017 17:30,2,0.264,ACTIVE,212.16,366.40,59.975,1489786203,"274151322000085","219011344069620",34.05,10.70,0,335.44,374.51,9.1,6.9,0.044,871547.4,871547.4,30206,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786205,1744683.00
03/17/2017 17:30,2,0.896,ACTIVE,214.19,347.76,59.975,1489786203,"201051344000633","219011344069620",31.41,6.70,0,335.44,365.80,28.6,25.7,0.221,632080.7,632080.7,30731,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786206,1744684.00
03/17/2017 17:30,2,0.793,ACTIVE,213.74,358.28,59.954,1489786203,"201051344000469","219011344069620",32.82,7.00,0,335.74,377.22,26.4,23.6,0.190,634712.2,634712.2,30692,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786207,1744685.00
03/17/2017 17:30,2,0.910,ACTIVE,212.83,345.96,59.954,1489786203,"201051344000646","219011344069620",31.09,7.70,0,334.24,364.89,28.7,25.8,0.217,628826.7,628826.7,30595,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786208,1744686.00
03/17/2017 17:30,2,0.338,ACTIVE,212.16,354.37,59.954,1489786203,"274151322000052","219011344069620",32.86,12.30,0,334.84,376.31,11.2,8.9,0.066,901983.7,901983.7,29976,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786209,1744687.00
03/17/2017 17:30,2,0.771,ACTIVE,213.06,360.69,59.959,1489786203,"201051344000585","219011344069620",33.02,7.70,0,333.93,377.82,25.9,23.0,0.181,639254.8,639254.8,30754,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786210,1744688.00
03/17/2017 17:30,2,0.891,ACTIVE,213.06,344.45,59.949,1489786203,"201051344001230","219011344069620",30.95,7.00,0,333.03,365.80,27.9,25.1,0.203,633069.5,633069.5,30468,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786211,1744689.00
03/17/2017 17:30,2,0.926,ACTIVE,213.74,343.85,59.981,1489786203,"201051344000582","219011344069620",19.96,6.70,0,334.84,355.28,18.7,16.1,0.128,623184.1,623184.1,30667,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786212,1744690.00
03/17/2017 17:30,2,0.865,ACTIVE,212.61,342.95,59.975,1489786203,"201051344000955","219011344069620",21.07,7.00,0,333.03,353.17,18.5,15.9,0.128,641083.1,641083.1,30555,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786213,1744691.00
03/17/2017 17:30,2,0.297,ACTIVE,212.16,462.58,59.954,1489786203,"274151322000094","219011344069620",44.17,13.70,0,335.74,475.50,13.3,10.9,0.075,736483.2,736483.2,31237,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786214,1744692.00
03/17/2017 17:30,2,0.404,ACTIVE,213.74,367.30,59.954,1489786203,"201051344000579","219011344069620",34.17,8.00,0,336.34,381.12,14.1,11.6,0.071,652173.2,652173.2,30522,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786215,1744693.00
03/17/2017 17:30,2,0.914,ACTIVE,212.83,342.05,59.922,1489786203,"201051344000890","219011344069620",20.71,6.70,0,333.93,354.67,19.2,16.6,0.128,634954.0,634954.0,30679,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786216,1744694.00
03/17/2017 17:30,2,0.211,ACTIVE,213.06,340.25,59.959,1489786203,"201051344000438","219011344069620",28.96,6.00,0,332.73,348.36,6.2,4.1,0.004,637853.8,637853.8,30645,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786217,1744695.00
03/17/2017 17:30,2,0.336,ACTIVE,213.06,340.55,59.959,1489786203,"201051344000417","219011344069620",21.93,6.70,0,334.54,345.36,7.5,5.3,0.022,611019.0,611019.0,30949,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786218,1744696.00
03/17/2017 17:30,2,0.844,ACTIVE,212.38,346.26,59.970,1489786203,"274151322000083","219011344069620",30.67,10.00,0,334.54,356.48,26.2,23.4,0.177,892966.2,892966.2,30032,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786218,1744697.00
03/17/2017 17:30,2,0.695,ACTIVE,212.83,362.79,59.965,1489786203,"274151322000076","219011344069620",33.22,12.00,0,333.33,375.11,23.4,20.6,0.155,951387.9,951387.9,30139,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786219,1744698.00
03/17/2017 17:30,2,0.908,ACTIVE,213.29,345.36,60.002,1489786203,"201051344000868","219011344069620",31.07,6.70,0,334.84,364.29,28.6,25.7,0.212,633397.3,633397.3,30725,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786220,1744699.00
03/17/2017 17:30,2,0.227,ACTIVE,212.38,360.69,59.959,1489786203,"274151322000095","219011344069620",33.58,10.00,0,335.44,380.82,7.8,5.6,0.035,942325.5,942325.5,30256,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786221,1744700.00
03/17/2017 17:30,2,0.373,ACTIVE,213.29,341.45,59.970,1489786203,"201051344000988","219011344069620",21.91,7.00,0,334.84,350.17,8.3,6.1,0.049,585870.4,585870.4,30758,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786222,1744701.00
03/17/2017 17:30,2,0.773,ACTIVE,213.06,359.18,59.975,1489786203,"201051344001025","219011344069620",33.00,7.30,0,335.14,376.92,25.9,23.1,0.181,636878.0,636878.0,30843,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786223,1744702.00
03/17/2017 17:30,2,0.551,ACTIVE,213.51,365.49,59.970,1489786203,"201051344000458","219011344069620",33.89,9.30,0,335.44,381.12,19.1,16.5,0.115,645508.4,645508.4,30349,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786224,1744703.00
03/17/2017 17:30,2,0.330,ACTIVE,214.19,361.59,59.965,1489786203,"201051344000853","219011344069620",33.58,7.30,0,338.44,379.62,11.2,8.9,0.049,645733.5,645733.5,30192,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786225,1744704.00
03/17/2017 17:30,2,0.238,ALERT,213.06,339.95,59.970,1489786203,"201051344000685","219011344069620",22.46,6.00,0,300.57,344.15,5.4,3.3,0.013,638083.9,638083.9,30528,0,0,0,L,1122011218,0,122.91,121.55,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786227,1744705.00
03/17/2017 17:30,2,0.898,ACTIVE,213.29,345.96,60.012,1489786203,"201051344000917","219011344069620",31.19,8.50,0,334.84,365.19,28.4,25.5,0.212,634667.9,634667.9,30521,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786228,1744706.00
03/17/2017 17:30,2,0.666,ACTIVE,213.29,363.69,59.970,1489786203,"201051344001145","219011344069620",33.56,7.00,0,335.74,382.33,22.6,19.9,0.159,642581.7,642581.7,30362,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786228,1744707.00
03/17/2017 17:30,2,0.928,ACTIVE,213.29,344.45,59.981,1489786203,"201051344000651","219011344069620",20.46,5.50,0,334.54,355.88,19.2,16.7,0.137,631159.1,631159.1,30726,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786229,1744708.00
03/17/2017 17:30,2,0.320,ACTIVE,211.70,361.29,59.975,1489786203,"274151322000088","219011344069620",33.58,11.70,0,335.44,371.81,10.8,8.5,0.062,855409.5,855409.5,30249,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786230,1744709.00
03/17/2017 17:30,2,0.590,ACTIVE,212.83,429.22,59.986,1489786203,"274151322000068","219011344069620",40.28,15.30,0,332.43,460.78,24.2,21.5,0.146,736863.7,736863.7,31166,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786231,1744710.00
03/17/2017 17:30,2,0.658,ACTIVE,213.06,365.19,59.970,1489786203,"201051344001135","219011344069620",33.70,8.00,0,334.84,381.12,22.5,19.8,0.155,627093.6,627093.6,30744,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786232,1744711.00
03/17/2017 17:30,2,0.924,ACTIVE,213.29,345.36,59.996,1489786203,"201051344000594","219011344069620",31.19,7.00,0,334.24,365.80,29.2,26.2,0.212,647267.1,647267.1,30599,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786233,1744712.00
03/17/2017 17:30,2,0.652,ACTIVE,213.29,341.75,59.975,1489786203,"201051344001203","219011344069620",22.11,6.70,0,336.64,360.08,14.6,12.2,0.097,635568.4,635568.4,30793,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786234,1744713.00
03/17/2017 17:30,2,0.307,ACTIVE,212.16,363.99,59.959,1489786203,"274151322000054","219011344069620",33.89,12.70,0,335.44,375.11,10.6,8.3,0.057,873908.6,873908.6,30149,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786235,1744714.00
03/17/2017 17:30,2,0.832,ACTIVE,213.74,342.05,60.023,1489786203,"201051344000867","219011344069620",21.19,7.30,0,334.84,355.28,17.9,15.4,0.124,632549.6,632549.6,30756,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786236,1744715.00
03/17/2017 17:30,2,0.924,ACTIVE,213.06,344.15,59.970,1489786203,"201051344001093","219011344069620",20.79,7.70,0,334.54,355.88,19.5,16.9,0.137,634320.1,634320.1,30616,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786237,1744716.00
03/17/2017 17:30,2,0.869,ACTIVE,213.51,345.96,59.965,1489786203,"201051344000900","219011344069620",31.07,6.70,0,334.54,365.19,27.4,24.6,0.217,653612.9,653612.9,30104,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786238,1744717.00
03/17/2017 17:30,2,0.785,ACTIVE,213.96,357.08,59.938,1489786203,"201051344000648","219011344069620",32.74,6.00,0,335.14,376.01,26.1,23.3,0.181,643253.7,643253.7,30173,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786238,1744718.00
03/17/2017 17:30,2,0.932,ACTIVE,213.74,345.96,60.018,1489786203,"201051344000569","219011344069620",31.11,8.00,0,335.74,364.89,29.4,26.4,0.217,655615.8,655615.8,30088,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786239,1744719.00
03/17/2017 17:30,2,0.895,ACTIVE,213.74,345.66,59.970,1489786203,"201051344000983","219011344069620",31.43,7.70,0,335.44,369.70,28.6,25.7,0.221,646440.5,646440.5,30278,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786240,1744720.00
03/17/2017 17:30,2,0.453,ACTIVE,213.96,357.08,59.975,1489786203,"201051344001158","219011344069620",32.96,7.30,0,336.34,382.03,15.1,12.7,0.084,632663.0,632663.0,30629,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786241,1744721.00
03/17/2017 17:30,2,0.900,ACTIVE,214.19,349.26,59.970,1489786203,"201051344000576","219011344069620",31.79,5.50,0,335.14,366.40,29.1,26.1,0.212,646422.4,646422.4,30154,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786242,1744722.00
03/17/2017 17:30,2,0.254,ACTIVE,212.38,360.38,59.970,1489786203,"274151322000087","219011344069620",33.54,15.50,0,335.44,370.00,8.7,6.4,0.031,845451.2,845451.2,30511,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489786243,1744723.00
03/17/2017 17:45,2,0.475,ACTIVE,214.64,360.69,59.975,1489787104,"201051344000645","219011344069620",33.46,7.00,0,336.64,378.12,16.1,13.7,0.093,645575.6,645575.6,30195,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787105,1744724.00
03/17/2017 17:45,2,0.250,ACTIVE,212.83,367.00,59.965,1489787104,"274151322000085","219011344069620",34.25,10.30,0,335.74,372.11,8.7,6.4,0.040,871548.9,871548.9,30207,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787106,1744725.00
03/17/2017 17:45,2,0.879,ACTIVE,214.64,348.06,59.996,1489787104,"201051344000633","219011344069620",30.99,6.30,0,334.84,360.69,27.6,24.7,0.203,632086.6,632086.6,30732,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787107,1744726.00
03/17/2017 17:45,2,0.789,ACTIVE,214.41,356.78,59.959,1489787104,"201051344000469","219011344069620",32.62,7.00,0,335.14,370.90,26.1,23.3,0.186,634717.8,634717.8,30693,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787108,1744727.00
03/17/2017 17:45,2,0.865,ACTIVE,213.29,346.86,59.954,1489787104,"201051344000646","219011344069620",31.53,7.30,0,333.33,360.08,27.7,24.8,0.208,628832.7,628832.7,30596,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787109,1744728.00
03/17/2017 17:45,2,0.314,ACTIVE,212.38,357.38,59.959,1489787104,"274151322000052","219011344069620",33.20,12.00,0,335.44,370.30,10.5,8.2,0.053,901985.7,901985.7,29977,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787110,1744729.00
03/17/2017 17:45,2,0.783,ACTIVE,213.74,357.08,60.018,1489787104,"201051344000585","219011344069620",32.70,7.70,0,334.54,372.11,26.0,23.2,0.181,639260.2,639260.2,30755,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787111,1744730.00
03/17/2017 17:45,2,0.844,ACTIVE,213.51,346.26,59.959,1489787104,"201051344001230","219011344069620",31.51,6.70,0,333.03,358.28,26.9,24.0,0.199,633075.4,633075.4,30469,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787111,1744731.00
03/17/2017 17:45,2,0.891,ACTIVE,214.41,343.85,60.023,1489787104,"201051344000582","219011344069620",19.98,6.30,0,335.44,353.47,18.0,15.5,0.128,623187.8,623187.8,30668,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787112,1744732.00
03/17/2017 17:45,2,0.863,ACTIVE,213.29,342.05,59.981,1489787104,"201051344000955","219011344069620",20.89,7.00,0,333.63,351.67,18.3,15.8,0.128,641086.9,641086.9,30556,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787113,1744733.00
03/17/2017 17:45,2,0.324,ACTIVE,212.83,459.27,59.965,1489787104,"274151322000094","219011344069620",43.95,13.70,0,336.04,472.80,14.5,12.1,0.075,736485.9,736485.9,31238,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787114,1744734.00
03/17/2017 17:45,2,0.385,ACTIVE,214.41,357.68,59.954,1489787104,"201051344000579","219011344069620",33.26,7.70,0,335.74,374.81,13.0,10.6,0.057,652175.8,652175.8,30523,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787115,1744735.00
03/17/2017 17:45,2,0.908,ACTIVE,213.29,341.75,59.965,1489787104,"201051344000890","219011344069620",20.30,6.30,0,333.63,353.47,18.7,16.1,0.133,634957.9,634957.9,30680,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787116,1744736.00
03/17/2017 17:45,2,0.209,ALERT,213.74,339.95,59.965,1489787104,"201051344000438","219011344069620",28.65,6.00,0,301.47,344.45,6.1,4.0,0.004,637854.7,637854.7,30646,0,0,0,L,1122011218,0,122.91,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787118,1744737.00
03/17/2017 17:45,2,0.318,ACTIVE,213.96,339.95,59.965,1489787104,"201051344000417","219011344069620",22.03,6.70,0,334.54,344.45,7.1,5.0,0.018,611020.2,611020.2,30950,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787119,1744738.00
03/17/2017 17:45,2,0.822,ACTIVE,212.61,341.45,59.938,1489787104,"274151322000083","219011344069620",30.16,9.30,0,331.83,351.97,25.1,22.3,0.159,892971.6,892971.6,30033,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787120,1744739.00
03/17/2017 17:45,2,0.695,ACTIVE,213.06,357.68,59.959,1489787104,"274151322000076","219011344069620",32.84,11.70,0,332.13,370.00,23.1,20.4,0.150,951392.7,951392.7,30140,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787121,1744740.00
03/17/2017 17:45,2,0.873,ACTIVE,214.19,345.96,59.928,1489787104,"201051344000868","219011344069620",31.03,6.30,0,333.63,358.58,27.4,24.6,0.203,633403.3,633403.3,30726,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787122,1744741.00
03/17/2017 17:45,2,0.227,ACTIVE,212.61,370.30,59.954,1489787104,"274151322000095","219011344069620",34.43,9.70,0,335.14,377.22,7.9,5.7,0.035,942326.9,942326.9,30257,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787123,1744742.00
03/17/2017 17:45,2,0.371,ACTIVE,214.19,342.35,59.959,1489787104,"201051344000988","219011344069620",22.20,7.00,0,333.03,347.46,8.3,6.1,0.049,585871.9,585871.9,30759,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787123,1744743.00
03/17/2017 17:45,2,0.785,ACTIVE,213.51,351.97,59.959,1489787104,"201051344001025","219011344069620",32.26,7.00,0,334.54,371.81,25.7,22.9,0.172,636883.4,636883.4,30844,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787124,1744744.00
03/17/2017 17:45,2,0.566,ACTIVE,213.96,364.29,59.965,1489787104,"201051344000458","219011344069620",33.73,9.00,0,334.84,378.12,19.3,16.7,0.119,645512.3,645512.3,30350,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787125,1744745.00
03/17/2017 17:45,2,0.309,ACTIVE,214.64,348.96,59.965,1489787104,"201051344000853","219011344069620",32.28,7.00,0,337.54,379.62,10.1,7.8,0.044,645735.5,645735.5,30193,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787126,1744746.00
03/17/2017 17:45,2,0.232,ACTIVE,213.96,340.55,59.944,1489787104,"201051344000685","219011344069620",22.52,5.50,0,312.59,372.71,5.3,3.2,0.009,638084.7,638084.7,30530,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787127,1744747.00
03/17/2017 17:45,2,0.854,ACTIVE,213.74,344.76,59.959,1489787104,"201051344000917","219011344069620",31.17,8.50,0,333.93,360.08,27.0,24.1,0.194,634673.8,634673.8,30522,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787128,1744748.00
03/17/2017 17:45,2,0.660,ACTIVE,213.74,363.09,59.959,1489787104,"201051344001145","219011344069620",33.50,7.00,0,337.24,377.52,22.5,19.8,0.155,642586.4,642586.4,30363,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787129,1744749.00
03/17/2017 17:45,2,0.904,ACTIVE,213.96,343.85,59.928,1489787104,"201051344000651","219011344069620",20.00,5.50,0,334.84,353.17,18.3,15.8,0.128,631162.9,631162.9,30727,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787130,1744750.00
03/17/2017 17:45,2,0.312,ACTIVE,212.38,354.37,59.949,1489787104,"274151322000088","219011344069620",32.82,11.30,0,334.84,369.70,10.4,8.1,0.057,855411.5,855411.5,30250,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787131,1744751.00
03/17/2017 17:45,2,0.559,ACTIVE,213.29,429.22,59.944,1489787104,"274151322000068","219011344069620",40.16,14.70,0,337.24,446.95,22.9,20.2,0.141,736868.6,736868.6,31167,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787132,1744752.00
03/17/2017 17:45,2,0.662,ACTIVE,213.51,360.99,59.949,1489787104,"201051344001135","219011344069620",33.28,8.00,0,335.44,375.41,22.3,19.6,0.155,627098.2,627098.2,30745,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787132,1744753.00
03/17/2017 17:45,2,0.871,ACTIVE,213.96,345.36,59.938,1489787104,"201051344000594","219011344069620",31.35,7.00,0,334.24,359.78,27.7,24.8,0.199,647273.1,647273.1,30600,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787133,1744754.00
03/17/2017 17:45,2,0.674,ACTIVE,213.51,341.15,59.954,1489787104,"201051344001203","219011344069620",21.65,6.30,0,335.44,351.37,14.8,12.3,0.102,635571.3,635571.3,30794,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787134,1744755.00
03/17/2017 17:45,2,0.287,ACTIVE,212.61,365.49,59.933,1489787104,"274151322000054","219011344069620",33.95,12.00,0,334.84,372.71,9.9,7.6,0.057,873910.4,873910.4,30150,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787135,1744756.00
03/17/2017 17:45,2,0.820,ACTIVE,214.41,342.95,59.949,1489787104,"201051344000867","219011344069620",20.73,7.00,0,334.24,352.27,17.2,14.7,0.119,632553.2,632553.2,30757,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787136,1744757.00
03/17/2017 17:45,2,0.898,ACTIVE,213.51,343.55,59.949,1489787104,"201051344001093","219011344069620",20.32,7.00,0,334.24,354.07,18.5,15.9,0.124,634324.0,634324.0,30617,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787137,1744758.00
03/17/2017 17:45,2,0.824,ACTIVE,213.96,346.26,59.949,1489787104,"201051344000900","219011344069620",30.77,6.70,0,333.33,359.48,25.7,22.9,0.199,653618.4,653618.4,30105,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787138,1744759.00
03/17/2017 17:45,2,0.746,ACTIVE,214.19,356.18,59.944,1489787104,"201051344000648","219011344069620",32.76,6.00,0,335.44,371.21,24.8,22.0,0.168,643259.0,643259.0,30174,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787140,1744760.00
03/17/2017 17:45,2,0.873,ACTIVE,214.19,346.26,59.949,1489787104,"201051344000569","219011344069620",31.31,7.70,0,334.84,359.48,27.7,24.8,0.199,655621.9,655621.9,30089,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787140,1744761.00
03/17/2017 17:45,2,0.842,ACTIVE,214.19,345.96,59.975,1489787104,"201051344000983","219011344069620",31.55,7.30,0,333.93,360.38,26.9,24.1,0.208,646446.4,646446.4,30279,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787141,1744762.00
03/17/2017 17:45,2,0.455,ACTIVE,214.19,350.17,59.938,1489787104,"201051344001158","219011344069620",32.26,7.00,0,336.64,374.21,14.9,12.5,0.093,632666.0,632666.0,30630,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787142,1744763.00
03/17/2017 17:45,2,0.861,ACTIVE,214.64,347.46,59.922,1489787104,"201051344000576","219011344069620",31.41,5.50,0,336.04,362.19,27.5,24.6,0.194,646428.4,646428.4,30155,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787143,1744764.00
03/17/2017 17:45,2,0.232,ACTIVE,212.83,355.88,59.949,1489787104,"274151322000087","219011344069620",33.18,15.30,0,335.44,366.10,7.8,5.6,0.018,845452.6,845452.6,30512,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489787144,1744765.00
03/17/2017 18:00,2,0.398,ACTIVE,213.51,356.18,59.991,1489788003,"201051344000645","219011344069620",32.98,7.00,0,335.74,377.82,13.4,11.0,0.066,645579.1,645579.1,30196,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788004,1744766.00
03/17/2017 18:00,2,0.199,ACTIVE,211.93,356.78,59.996,1489788003,"274151322000085","219011344069620",33.18,10.00,0,334.84,374.21,6.7,4.6,0.027,871550.5,871550.5,30208,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788005,1744767.00
03/17/2017 18:00,2,0.674,ACTIVE,213.51,344.45,59.996,1489788003,"201051344000633","219011344069620",30.77,6.70,0,334.24,362.49,21.0,18.3,0.150,632092.8,632092.8,30733,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788006,1744768.00
03/17/2017 18:00,2,0.658,ACTIVE,213.06,342.35,59.991,1489788003,"201051344000469","219011344069620",31.25,6.70,0,334.24,370.60,20.9,18.2,0.137,634723.8,634723.8,30694,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788007,1744769.00
03/17/2017 18:00,2,0.682,ACTIVE,212.38,342.35,59.981,1489788003,"201051344000646","219011344069620",30.53,7.30,0,332.73,363.39,21.1,18.4,0.150,628839.0,628839.0,30597,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788008,1744770.00
03/17/2017 18:00,2,0.260,ACTIVE,211.48,346.56,59.981,1489788003,"274151322000052","219011344069620",32.01,11.30,0,333.93,371.51,8.4,6.2,0.044,901987.8,901987.8,29978,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788009,1744771.00
03/17/2017 18:00,2,0.660,ACTIVE,212.83,342.95,59.991,1489788003,"201051344000585","219011344069620",31.27,7.30,0,333.93,371.21,20.9,18.3,0.137,639266.3,639266.3,30756,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788010,1744772.00
03/17/2017 18:00,2,0.648,ACTIVE,212.38,341.45,60.023,1489788003,"201051344001230","219011344069620",30.95,6.70,0,333.63,362.49,20.4,17.7,0.141,633081.5,633081.5,30470,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788011,1744773.00
03/17/2017 18:00,2,0.672,ACTIVE,213.06,341.45,59.991,1489788003,"201051344000582","219011344069620",19.98,6.30,0,334.54,353.17,13.6,11.2,0.088,623191.7,623191.7,30669,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788011,1744774.00
