ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 18:00,2,0.695,ACTIVE,212.38,340.25,60.002,1489788003,"201051344000955","219011344069620",19.94,6.70,0,332.73,351.97,14.1,11.6,0.097,641090.9,641090.9,30557,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788012,1744775.00
03/17/2017 18:00,2,0.275,ACTIVE,211.70,451.46,59.991,1489788003,"274151322000094","219011344069620",42.92,13.70,0,335.14,473.10,11.9,9.6,0.071,736489.2,736489.2,31239,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788013,1744776.00
03/17/2017 18:00,2,0.318,ACTIVE,213.06,358.28,59.981,1489788003,"201051344000579","219011344069620",33.30,7.70,0,334.24,379.62,10.8,8.5,0.035,652178.6,652178.6,30524,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788014,1744777.00
03/17/2017 18:00,2,0.697,ACTIVE,212.16,339.95,59.975,1489788003,"201051344000890","219011344069620",20.00,6.30,0,333.33,352.87,14.2,11.7,0.093,634962.0,634962.0,30681,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788015,1744778.00
03/17/2017 18:00,2,0.250,ACTIVE,212.61,338.74,60.007,1489788003,"201051344000438","219011344069620",22.58,6.00,0,300.87,436.13,5.8,3.6,0.004,637855.7,637855.7,30648,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788016,1744779.00
03/17/2017 18:00,2,0.270,ACTIVE,212.83,338.74,60.002,1489788003,"201051344000417","219011344069620",22.03,6.30,0,333.03,344.15,6.0,3.9,0.009,611021.4,611021.4,30951,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788017,1744780.00
03/17/2017 18:00,2,0.600,ACTIVE,211.48,342.35,59.991,1489788003,"274151322000083","219011344069620",29.86,9.30,0,333.33,353.77,18.1,15.6,0.110,892977.3,892977.3,30034,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788018,1744781.00
03/17/2017 18:00,2,0.537,ACTIVE,212.38,346.26,59.986,1489788003,"274151322000076","219011344069620",32.03,11.00,0,331.53,370.00,17.4,14.9,0.106,951398.0,951398.0,30141,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788019,1744782.00
03/17/2017 18:00,2,0.650,ACTIVE,213.06,342.05,59.996,1489788003,"201051344000868","219011344069620",30.81,6.30,0,333.63,360.08,20.4,17.7,0.137,633409.5,633409.5,30727,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788020,1744783.00
03/17/2017 18:00,2,0.184,ACTIVE,211.70,351.97,60.002,1489788003,"274151322000095","219011344069620",32.78,9.70,0,334.24,379.62,6.1,3.9,0.022,942328.3,942328.3,30258,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788020,1744784.00
03/17/2017 18:00,2,0.305,ACTIVE,212.83,339.95,59.996,1489788003,"201051344000988","219011344069620",21.69,7.00,0,334.84,348.66,6.7,4.5,0.035,585873.5,585873.5,30760,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788021,1744785.00
03/17/2017 18:00,2,0.643,ACTIVE,212.38,340.55,60.007,1489788003,"201051344001025","219011344069620",31.17,7.00,0,333.63,370.90,20.3,17.7,0.137,636889.4,636889.4,30845,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788022,1744786.00
03/17/2017 18:00,2,0.459,ACTIVE,212.83,353.77,60.002,1489788003,"201051344000458","219011344069620",32.72,9.00,0,334.84,378.12,15.3,12.8,0.088,645516.6,645516.6,30351,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788023,1744787.00
03/17/2017 18:00,2,0.244,ACTIVE,213.51,340.25,59.981,1489788003,"201051344000853","219011344069620",29.96,7.00,0,337.24,380.52,7.5,5.3,0.022,645737.5,645737.5,30194,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788024,1744788.00
03/17/2017 18:00,2,0.205,ALERT,212.61,338.74,59.996,1489788003,"201051344000685","219011344069620",22.26,5.50,0,300.27,364.59,4.7,2.6,0.004,638085.4,638085.4,30531,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788026,1744789.00
03/17/2017 18:00,2,0.635,ACTIVE,212.61,341.75,59.996,1489788003,"201051344000917","219011344069620",30.99,8.00,0,333.33,362.19,20.0,17.4,0.133,634679.9,634679.9,30523,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788027,1744790.00
03/17/2017 18:00,2,0.512,ACTIVE,212.61,356.18,60.002,1489788003,"201051344001145","219011344069620",32.94,6.70,0,336.04,377.22,17.1,14.6,0.110,642591.6,642591.6,30364,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788028,1744791.00
03/17/2017 18:00,2,0.666,ACTIVE,212.61,340.55,60.002,1489788003,"201051344000651","219011344069620",19.98,5.50,0,334.24,352.87,13.5,11.1,0.088,631166.9,631166.9,30728,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788029,1744792.00
03/17/2017 18:00,2,0.254,ACTIVE,211.25,349.26,60.002,1489788003,"274151322000088","219011344069620",32.20,11.00,0,333.93,371.51,8.3,6.1,0.035,855413.7,855413.7,30251,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788030,1744793.00
03/17/2017 18:00,2,0.400,ACTIVE,212.38,426.81,59.991,1489788003,"274151322000068","219011344069620",40.41,14.30,0,332.13,455.67,16.1,13.7,0.088,736873.7,736873.7,31168,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788030,1744794.00
03/17/2017 18:00,2,0.543,ACTIVE,212.38,350.77,59.986,1489788003,"201051344001135","219011344069620",32.38,7.70,0,333.63,377.52,17.8,15.3,0.106,627103.4,627103.4,30746,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788031,1744795.00
03/17/2017 18:00,2,0.656,ACTIVE,212.61,341.45,60.002,1489788003,"201051344000594","219011344069620",30.75,7.00,0,332.73,362.49,20.5,17.9,0.137,647279.4,647279.4,30601,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788032,1744796.00
03/17/2017 18:00,2,0.549,ACTIVE,212.61,339.34,60.007,1489788003,"201051344001203","219011344069620",21.07,6.30,0,333.93,351.37,11.7,9.4,0.075,635574.5,635574.5,30795,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788033,1744797.00
03/17/2017 18:00,2,0.215,ACTIVE,211.48,359.18,59.996,1489788003,"274151322000054","219011344069620",33.46,12.00,0,332.43,374.21,7.4,5.2,0.031,873912.4,873912.4,30151,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788034,1744798.00
03/17/2017 18:00,2,0.629,ACTIVE,213.29,339.95,60.007,1489788003,"201051344000867","219011344069620",20.14,7.00,0,334.84,353.17,12.8,10.5,0.080,632556.9,632556.9,30758,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788035,1744799.00
03/17/2017 18:00,2,0.688,ACTIVE,212.61,340.55,60.012,1489788003,"201051344001093","219011344069620",19.86,7.00,0,333.63,352.57,13.8,11.4,0.084,634328.0,634328.0,30618,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788036,1744800.00
03/17/2017 18:00,2,0.611,ACTIVE,213.06,342.65,59.996,1489788003,"201051344000900","219011344069620",29.60,6.30,0,334.24,361.59,18.4,15.8,0.137,653624.2,653624.2,30106,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788037,1744801.00
03/17/2017 18:00,2,0.588,ACTIVE,213.06,347.76,59.970,1489788003,"201051344000648","219011344069620",32.05,6.00,0,334.54,373.31,19.1,16.5,0.115,643264.6,643264.6,30175,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788038,1744802.00
03/17/2017 18:00,2,0.664,ACTIVE,213.06,342.35,60.018,1489788003,"201051344000569","219011344069620",30.77,7.30,0,334.84,362.19,20.7,18.1,0.141,655628.1,655628.1,30090,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788039,1744803.00
03/17/2017 18:00,2,0.643,ACTIVE,213.06,341.45,60.007,1489788003,"201051344000983","219011344069620",30.77,7.30,0,334.24,363.39,20.1,17.5,0.137,646452.5,646452.5,30280,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788039,1744804.00
03/17/2017 18:00,2,0.387,ACTIVE,213.06,355.58,60.007,1489788003,"201051344001158","219011344069620",32.92,7.00,0,336.04,380.52,13.0,10.7,0.080,632669.3,632669.3,30631,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788040,1744805.00
03/17/2017 18:00,2,0.664,ACTIVE,213.51,343.25,60.002,1489788003,"201051344000576","219011344069620",30.32,5.00,0,335.14,362.49,20.4,17.8,0.141,646434.6,646434.6,30156,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788041,1744806.00
03/17/2017 18:00,2,0.180,ACTIVE,211.93,337.84,59.996,1489788003,"274151322000087","219011344069620",30.38,15.00,0,334.24,369.10,5.5,3.4,0.013,845454.0,845454.0,30513,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788042,1744807.00
03/17/2017 18:15,2,0.393,ACTIVE,213.51,340.25,59.954,1489788903,"201051344000645","219011344069620",31.01,6.70,0,336.04,365.19,12.4,10.0,0.062,645581.7,645581.7,30197,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788904,1744808.00
03/17/2017 18:15,2,0.205,ACTIVE,211.70,357.08,59.949,1489788903,"274151322000085","219011344069620",33.18,10.00,0,334.84,364.29,6.9,4.7,0.027,871551.6,871551.6,30209,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788905,1744809.00
03/17/2017 18:15,2,0.609,ACTIVE,213.51,343.55,59.944,1489788903,"201051344000633","219011344069620",30.40,6.30,0,333.63,355.28,18.8,16.2,0.124,632096.9,632096.9,30734,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788906,1744810.00
03/17/2017 18:15,2,0.617,ACTIVE,213.29,342.35,59.949,1489788903,"201051344000469","219011344069620",29.86,6.00,0,332.73,358.28,18.7,16.1,0.119,634727.8,634727.8,30695,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788907,1744811.00
03/17/2017 18:15,2,0.607,ACTIVE,212.16,341.45,59.933,1489788903,"201051344000646","219011344069620",30.53,7.00,0,331.53,353.47,18.8,16.3,0.124,628843.1,628843.1,30598,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788908,1744812.00
03/17/2017 18:15,2,0.264,ACTIVE,211.25,350.47,59.944,1489788903,"274151322000052","219011344069620",32.38,11.00,0,333.93,356.78,8.6,6.4,0.049,901989.3,901989.3,29979,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788909,1744813.00
03/17/2017 18:15,2,0.607,ACTIVE,212.61,342.05,59.912,1489788903,"201051344000585","219011344069620",30.83,7.30,0,333.33,354.37,19.0,16.4,0.128,639270.4,639270.4,30757,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788910,1744814.00
03/17/2017 18:15,2,0.602,ACTIVE,212.38,340.85,59.933,1489788903,"201051344001230","219011344069620",30.10,6.30,0,331.23,351.97,18.4,15.8,0.119,633085.4,633085.4,30471,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788911,1744815.00
03/17/2017 18:15,2,0.607,ACTIVE,213.06,340.85,59.954,1489788903,"201051344000582","219011344069620",19.88,6.00,0,333.33,348.36,12.3,9.9,0.075,623194.2,623194.2,30670,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788912,1744816.00
03/17/2017 18:15,2,0.631,ACTIVE,212.16,339.65,59.938,1489788903,"201051344000955","219011344069620",19.86,6.30,0,332.43,347.46,12.7,10.3,0.080,641093.5,641093.5,30558,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788913,1744817.00
03/17/2017 18:15,2,0.279,ACTIVE,211.48,441.54,59.928,1489788903,"274151322000094","219011344069620",41.89,13.00,0,335.44,456.57,11.9,9.5,0.071,736491.5,736491.5,31240,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788913,1744818.00
03/17/2017 18:15,2,0.348,ACTIVE,213.06,344.76,59.933,1489788903,"201051344000579","219011344069620",31.89,7.30,0,334.84,365.49,11.3,9.0,0.049,652180.6,652180.6,30525,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788914,1744819.00
03/17/2017 18:15,2,0.631,ACTIVE,212.61,339.65,59.938,1489788903,"201051344000890","219011344069620",19.86,6.00,0,332.43,348.06,12.7,10.3,0.075,634964.6,634964.6,30682,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788915,1744820.00
03/17/2017 18:15,2,0.264,ALERT,212.61,338.44,59.912,1489788903,"201051344000438","219011344069620",22.38,5.50,0,300.27,386.53,6.0,3.9,0.009,637856.6,637856.6,30649,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788917,1744821.00
03/17/2017 18:15,2,0.268,ALERT,212.83,338.44,59.938,1489788903,"201051344000417","219011344069620",21.83,6.30,0,299.07,341.15,5.9,3.8,0.004,611022.4,611022.4,30952,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788919,1744822.00
03/17/2017 18:15,2,0.535,ACTIVE,211.70,339.34,59.944,1489788903,"274151322000083","219011344069620",29.48,9.00,0,332.73,351.67,16.0,13.5,0.102,892980.8,892980.8,30035,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788920,1744823.00
03/17/2017 18:15,2,0.504,ACTIVE,212.16,342.65,59.912,1489788903,"274151322000076","219011344069620",31.39,10.70,0,335.44,354.97,16.0,13.5,0.097,951401.5,951401.5,30142,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788921,1744824.00
03/17/2017 18:15,2,0.604,ACTIVE,212.83,341.75,59.949,1489788903,"201051344000868","219011344069620",29.90,6.30,0,333.03,351.37,18.3,15.7,0.119,633413.5,633413.5,30728,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788922,1744825.00
03/17/2017 18:15,2,0.184,ACTIVE,211.48,356.78,59.954,1489788903,"274151322000095","219011344069620",33.20,9.30,0,334.24,368.50,6.2,4.1,0.018,942329.3,942329.3,30259,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788923,1744826.00
03/17/2017 18:15,2,0.311,ACTIVE,213.06,340.25,59.949,1489788903,"201051344000988","219011344069620",21.43,6.70,0,332.13,345.36,6.8,4.6,0.035,585874.6,585874.6,30761,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788924,1744827.00
03/17/2017 18:15,2,0.605,ACTIVE,212.38,340.25,59.949,1489788903,"201051344001025","219011344069620",30.34,6.70,0,332.73,351.97,18.6,16.1,0.128,636893.5,636893.5,30846,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788924,1744828.00
03/17/2017 18:15,2,0.480,ACTIVE,213.06,339.95,59.949,1489788903,"201051344000458","219011344069620",22.88,8.00,0,333.33,367.90,11.1,8.8,0.062,645519.6,645519.6,30352,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788925,1744829.00
03/17/2017 18:15,2,0.240,ACTIVE,213.74,339.95,59.975,1489788903,"201051344000853","219011344069620",29.60,6.70,0,335.44,344.76,7.2,5.1,0.018,645738.8,645738.8,30195,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788926,1744830.00
03/17/2017 18:15,2,0.146,ALERT,212.83,302.07,59.954,1489788903,"201051344000685","219011344069620",22.98,5.00,0,298.47,338.74,3.4,1.4,0.000,638085.8,638085.8,30533,0,0,0,L,1122011218,0,122.68,121.55,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788928,1744831.00
03/17/2017 18:15,2,0.596,ACTIVE,212.83,342.65,59.981,1489788903,"201051344000917","219011344069620",30.08,7.70,0,331.83,352.27,18.1,15.6,0.115,634683.9,634683.9,30524,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788929,1744832.00
03/17/2017 18:15,2,0.510,ACTIVE,212.83,341.75,59.959,1489788903,"201051344001145","219011344069620",31.29,6.70,0,336.34,366.10,16.2,13.7,0.102,642594.8,642594.8,30365,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788930,1744833.00
03/17/2017 18:15,2,0.609,ACTIVE,212.61,340.55,59.954,1489788903,"201051344000651","219011344069620",19.84,5.00,0,333.03,347.46,12.3,9.9,0.075,631169.5,631169.5,30729,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788931,1744834.00
03/17/2017 18:15,2,0.268,ACTIVE,211.25,346.86,59.944,1489788903,"274151322000088","219011344069620",31.97,10.70,0,333.33,359.18,8.7,6.4,0.049,855415.2,855415.2,30252,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788932,1744835.00
03/17/2017 18:15,2,0.363,ACTIVE,212.38,423.81,59.944,1489788903,"274151322000068","219011344069620",40.00,14.00,0,335.74,447.25,14.6,12.1,0.084,736876.8,736876.8,31169,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788933,1744836.00
03/17/2017 18:15,2,0.541,ACTIVE,212.38,345.66,59.970,1489788903,"201051344001135","219011344069620",31.75,7.30,0,333.63,364.59,17.4,14.9,0.110,627106.9,627106.9,30747,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788934,1744837.00
03/17/2017 18:15,2,0.609,ACTIVE,212.61,341.15,59.949,1489788903,"201051344000594","219011344069620",30.18,6.70,0,332.43,358.28,18.7,16.1,0.110,647283.5,647283.5,30602,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788935,1744838.00
03/17/2017 18:15,2,0.529,ACTIVE,212.38,339.34,59.949,1489788903,"201051344001203","219011344069620",20.81,6.30,0,333.33,347.16,11.2,8.9,0.075,635576.7,635576.7,30796,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788936,1744839.00
03/17/2017 18:15,2,0.215,ACTIVE,211.70,353.47,59.975,1489788903,"274151322000054","219011344069620",32.76,11.70,0,333.93,364.89,7.2,5.0,0.027,873913.6,873913.6,30152,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788937,1744840.00
03/17/2017 18:15,2,0.471,ACTIVE,213.29,354.97,59.933,1489788903,"201051344000867","219011344069620",32.82,6.70,0,333.63,364.59,15.7,13.2,0.088,632559.9,632559.9,30759,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788937,1744841.00
03/17/2017 18:15,2,0.594,ACTIVE,212.61,344.15,59.954,1489788903,"201051344001093","219011344069620",31.55,7.30,0,332.13,356.48,19.0,16.4,0.115,634331.9,634331.9,30619,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788938,1744842.00
03/17/2017 18:15,2,0.545,ACTIVE,213.29,342.65,59.954,1489788903,"201051344000900","219011344069620",30.06,6.30,0,333.03,351.67,16.6,14.1,0.119,653627.8,653627.8,30107,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788939,1744843.00
03/17/2017 18:15,2,0.545,ACTIVE,213.29,343.25,59.917,1489788903,"201051344000648","219011344069620",31.53,5.50,0,335.14,361.29,17.4,14.9,0.106,643268.4,643268.4,30176,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788940,1744844.00
03/17/2017 18:15,2,0.596,ACTIVE,213.29,341.75,59.965,1489788903,"201051344000569","219011344069620",30.99,7.00,0,333.93,352.27,18.8,16.2,0.119,655632.3,655632.3,30091,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788941,1744845.00
03/17/2017 18:15,2,0.592,ACTIVE,213.29,342.05,59.949,1489788903,"201051344000983","219011344069620",30.16,7.00,0,332.73,352.57,18.1,15.5,0.124,646456.5,646456.5,30281,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788942,1744846.00
03/17/2017 18:15,2,0.396,ACTIVE,213.29,353.17,59.965,1489788903,"201051344001158","219011344069620",32.66,6.70,0,335.44,364.89,13.2,10.8,0.075,632671.9,632671.9,30632,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788943,1744847.00
03/17/2017 18:15,2,0.613,ACTIVE,213.74,342.95,59.938,1489788903,"201051344000576","219011344069620",29.90,5.50,0,333.33,353.17,18.6,16.0,0.124,646438.7,646438.7,30157,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788944,1744848.00
03/17/2017 18:15,2,0.182,ACTIVE,211.93,337.24,59.949,1489788903,"274151322000087","219011344069620",30.34,14.30,0,330.03,342.95,5.6,3.5,0.018,845454.8,845454.8,30514,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489788945,1744849.00
03/17/2017 18:30,2,0.330,ACTIVE,213.51,348.66,59.954,1489789803,"201051344000645","219011344069620",32.24,6.30,0,334.84,363.09,10.9,8.6,0.049,645584.0,645584.0,30198,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789804,1744850.00
03/17/2017 18:30,2,0.176,ACTIVE,211.93,350.17,59.954,1489789803,"274151322000085","219011344069620",32.46,9.70,0,335.44,362.49,5.8,3.7,0.022,871552.7,871552.7,30210,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789805,1744851.00
03/17/2017 18:30,2,0.512,ACTIVE,213.74,342.95,60.002,1489789803,"201051344000633","219011344069620",28.35,6.00,0,327.02,353.47,14.7,12.3,0.084,632100.5,632100.5,30735,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789806,1744852.00
03/17/2017 18:30,2,0.490,ACTIVE,213.29,341.45,59.959,1489789803,"201051344000469","219011344069620",30.24,6.00,0,324.62,351.37,15.0,12.6,0.088,634731.5,634731.5,30696,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789807,1744853.00
03/17/2017 18:30,2,0.492,ACTIVE,212.83,340.55,59.959,1489789803,"201051344000646","219011344069620",29.94,7.00,0,327.32,352.57,14.9,12.5,0.084,628846.7,628846.7,30599,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789808,1744854.00
03/17/2017 18:30,2,0.240,ACTIVE,211.93,346.86,59.970,1489789803,"274151322000052","219011344069620",32.10,10.70,0,333.93,360.69,7.8,5.6,0.027,901990.8,901990.8,29980,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789809,1744855.00
03/17/2017 18:30,2,0.496,ACTIVE,213.06,341.15,59.959,1489789803,"201051344000585","219011344069620",29.94,7.30,0,325.82,351.97,15.0,12.6,0.088,639274.0,639274.0,30758,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789810,1744856.00
03/17/2017 18:30,2,0.480,ACTIVE,212.83,339.95,59.959,1489789803,"201051344001230","219011344069620",29.64,6.30,0,324.62,349.26,14.5,12.0,0.084,633088.9,633088.9,30472,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789811,1744857.00
03/17/2017 18:30,2,0.482,ACTIVE,213.51,339.95,59.970,1489789803,"201051344000582","219011344069620",19.80,6.00,0,325.22,347.46,9.7,7.4,0.049,623196.4,623196.4,30671,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789812,1744858.00
03/17/2017 18:30,2,0.475,ACTIVE,212.61,339.04,59.970,1489789803,"201051344000955","219011344069620",20.87,6.00,0,322.81,346.26,10.1,7.8,0.049,641095.8,641095.8,30559,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789812,1744859.00
03/17/2017 18:30,2,0.234,ACTIVE,211.93,425.61,59.959,1489789803,"274151322000094","219011344069620",40.30,12.70,0,334.54,448.15,9.6,7.3,0.053,736493.7,736493.7,31241,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789813,1744860.00
03/17/2017 18:30,2,0.328,ACTIVE,213.29,339.65,59.965,1489789803,"201051344000579","219011344069620",31.33,7.00,0,335.14,361.89,10.4,8.1,0.040,652182.9,652182.9,30526,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789814,1744861.00
03/17/2017 18:30,2,0.506,ACTIVE,212.61,338.74,59.965,1489789803,"201051344000890","219011344069620",19.82,6.30,0,323.41,347.46,10.2,7.9,0.053,634966.9,634966.9,30683,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789815,1744862.00
03/17/2017 18:30,2,0.266,ACTIVE,212.83,337.84,59.959,1489789803,"201051344000438","219011344069620",21.95,5.50,0,319.51,359.78,5.9,3.8,0.013,637857.6,637857.6,30651,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789816,1744863.00
03/17/2017 18:30,2,0.244,ALERT,213.06,338.14,60.007,1489789803,"201051344000417","219011344069620",21.83,6.30,0,298.47,344.76,5.4,3.3,0.000,611023.2,611023.2,30954,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789818,1744864.00
03/17/2017 18:30,2,0.410,ACTIVE,211.70,339.65,59.928,1489789803,"274151322000083","219011344069620",29.44,8.50,0,321.91,346.56,12.2,9.9,0.080,892983.8,892983.8,30036,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789819,1744865.00
03/17/2017 18:30,2,0.408,ACTIVE,212.61,339.65,59.996,1489789803,"274151322000076","219011344069620",30.28,10.30,0,327.62,349.56,12.6,10.2,0.071,951404.5,951404.5,30143,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789820,1744866.00
03/17/2017 18:30,2,0.486,ACTIVE,213.29,340.85,59.981,1489789803,"201051344000868","219011344069620",29.42,6.00,0,323.72,350.17,14.5,12.1,0.088,633417.0,633417.0,30729,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789821,1744867.00
03/17/2017 18:30,2,0.166,ACTIVE,211.70,337.24,59.959,1489789803,"274151322000095","219011344069620",31.05,9.00,0,330.03,366.70,5.2,3.1,0.018,942330.2,942330.2,30260,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789822,1744868.00
03/17/2017 18:30,2,0.270,ACTIVE,213.06,340.55,59.965,1489789803,"201051344000988","219011344069620",21.25,6.30,0,323.41,345.66,5.8,3.7,0.018,585875.7,585875.7,30762,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789823,1744869.00
03/17/2017 18:30,2,0.516,ACTIVE,212.83,339.04,59.965,1489789803,"201051344001025","219011344069620",23.48,6.70,0,323.41,351.07,12.3,9.9,0.075,636896.9,636896.9,30847,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789823,1744870.00
03/17/2017 18:30,2,0.422,ACTIVE,213.06,342.95,59.938,1489789803,"201051344000458","219011344069620",31.65,7.70,0,328.22,353.47,13.6,11.2,0.071,645522.0,645522.0,30353,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789825,1744871.00
03/17/2017 18:30,2,0.219,ACTIVE,213.74,340.25,59.965,1489789803,"201051344000853","219011344069620",28.65,6.00,0,325.52,344.76,6.4,4.2,0.018,645739.9,645739.9,30196,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789825,1744872.00
03/17/2017 18:30,2,0.145,ACTIVE,213.06,302.07,59.970,1489789803,"201051344000685","219011344069620",22.52,4.50,0,290.95,307.48,3.3,1.3,0.000,638086.1,638086.1,30535,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789826,1744873.00
03/17/2017 18:30,2,0.488,ACTIVE,213.06,341.45,59.928,1489789803,"201051344000917","219011344069620",29.54,8.00,0,323.72,351.07,14.6,12.2,0.088,634687.5,634687.5,30525,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789827,1744874.00
03/17/2017 18:30,2,0.418,ACTIVE,213.29,340.25,59.970,1489789803,"201051344001145","219011344069620",30.99,6.30,0,330.93,361.89,13.1,10.8,0.066,642597.9,642597.9,30366,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789828,1744875.00
03/17/2017 18:30,2,0.488,ACTIVE,213.06,339.95,59.965,1489789803,"201051344000651","219011344069620",20.00,5.00,0,324.02,347.46,9.9,7.6,0.053,631171.7,631171.7,30730,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789829,1744876.00
03/17/2017 18:30,2,0.230,ACTIVE,211.48,342.35,59.959,1489789803,"274151322000088","219011344069620",31.61,10.00,0,331.53,357.08,7.4,5.2,0.035,855416.7,855416.7,30253,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789830,1744877.00
03/17/2017 18:30,2,0.281,ACTIVE,212.61,413.59,59.970,1489789803,"274151322000068","219011344069620",39.06,13.70,0,336.04,445.75,11.1,8.8,0.053,736879.4,736879.4,31170,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789831,1744878.00
03/17/2017 18:30,2,0.465,ACTIVE,212.83,339.04,59.970,1489789803,"201051344001135","219011344069620",29.82,7.30,0,324.62,357.38,14.1,11.7,0.080,627110.3,627110.3,30748,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789832,1744879.00
03/17/2017 18:30,2,0.482,ACTIVE,212.83,340.55,59.965,1489789803,"201051344000594","219011344069620",30.65,6.70,0,323.11,351.07,15.0,12.6,0.088,647287.1,647287.1,30603,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789833,1744880.00
03/17/2017 18:30,2,0.449,ACTIVE,213.06,339.04,59.965,1489789803,"201051344001203","219011344069620",20.46,6.30,0,324.32,347.16,9.3,7.0,0.049,635578.8,635578.8,30797,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789834,1744881.00
03/17/2017 18:30,2,0.186,ACTIVE,211.70,348.96,59.938,1489789803,"274151322000054","219011344069620",32.46,11.30,0,333.93,362.49,6.1,3.9,0.027,873914.7,873914.7,30153,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789835,1744882.00
03/17/2017 18:30,2,0.428,ACTIVE,213.51,340.25,59.965,1489789803,"201051344000867","219011344069620",30.61,6.70,0,332.73,362.49,13.3,10.9,0.071,632563.0,632563.0,30760,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789836,1744883.00
03/17/2017 18:30,2,0.533,ACTIVE,213.06,340.85,59.970,1489789803,"201051344001093","219011344069620",23.24,7.30,0,323.72,354.37,12.6,10.2,0.066,634335.3,634335.3,30620,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789836,1744884.00
03/17/2017 18:30,2,0.414,ACTIVE,213.29,341.15,60.012,1489789803,"201051344000900","219011344069620",30.61,6.00,0,324.02,351.07,12.9,10.5,0.084,653631.0,653631.0,30108,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789837,1744885.00
03/17/2017 18:30,2,0.463,ACTIVE,213.51,340.85,59.965,1489789803,"201051344000648","219011344069620",29.88,5.00,0,333.93,357.38,14.1,11.6,0.075,643271.8,643271.8,30177,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789838,1744886.00
03/17/2017 18:30,2,0.486,ACTIVE,213.29,341.15,59.959,1489789803,"201051344000569","219011344069620",30.42,7.00,0,324.62,351.67,15.0,12.6,0.084,655635.9,655635.9,30092,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789839,1744887.00
03/17/2017 18:30,2,0.480,ACTIVE,213.29,341.15,59.954,1489789803,"201051344000983","219011344069620",29.48,6.70,0,324.32,352.57,14.4,12.0,0.084,646460.0,646460.0,30282,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789841,1744888.00
03/17/2017 18:30,2,0.354,ACTIVE,213.51,342.35,59.965,1489789803,"201051344001158","219011344069620",31.59,6.30,0,335.14,361.89,11.3,9.0,0.057,632674.4,632674.4,30633,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789842,1744889.00
03/17/2017 18:30,2,0.496,ACTIVE,213.74,342.35,59.959,1489789803,"201051344000576","219011344069620",30.20,5.50,0,324.92,353.17,15.2,12.7,0.084,646442.3,646442.3,30158,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789842,1744890.00
03/17/2017 18:30,2,0.154,ACTIVE,211.93,337.54,59.981,1489789803,"274151322000087","219011344069620",29.98,13.70,0,322.51,345.66,4.8,2.7,0.009,845455.6,845455.6,30515,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489789843,1744891.00
03/17/2017 18:45,2,0.312,ACTIVE,213.74,347.76,59.996,1489790703,"201051344000645","219011344069620",32.20,6.30,0,336.64,361.29,10.2,7.9,0.044,645586.2,645586.2,30199,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790704,1744892.00
03/17/2017 18:45,2,0.174,ACTIVE,211.93,345.96,59.922,1489790703,"274151322000085","219011344069620",32.05,9.30,0,335.14,360.99,5.7,3.6,0.022,871553.6,871553.6,30211,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790705,1744893.00
03/17/2017 18:45,2,0.477,ACTIVE,213.74,344.45,59.981,1489790703,"201051344000633","219011344069620",21.71,6.00,0,334.24,351.07,10.5,8.2,0.049,632103.7,632103.7,30736,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790706,1744894.00
03/17/2017 18:45,2,0.477,ACTIVE,213.29,341.15,59.938,1489790703,"201051344000469","219011344069620",28.03,5.50,0,333.33,348.96,13.6,11.2,0.075,634734.6,634734.6,30697,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790707,1744895.00
03/17/2017 18:45,2,0.445,ACTIVE,212.61,339.95,59.981,1489790703,"201051344000646","219011344069620",29.98,6.70,0,332.73,348.36,13.5,11.1,0.071,628849.8,628849.8,30600,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790708,1744896.00
03/17/2017 18:45,2,0.244,ACTIVE,211.48,342.65,59.970,1489790703,"274151322000052","219011344069620",31.69,10.30,0,333.93,358.28,7.9,5.7,0.040,901992.3,901992.3,29981,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790709,1744897.00
03/17/2017 18:45,2,0.457,ACTIVE,213.29,340.55,59.975,1489790703,"201051344000585","219011344069620",29.36,7.00,0,332.73,348.36,13.6,11.2,0.075,639277.2,639277.2,30759,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790709,1744898.00
03/17/2017 18:45,2,0.422,ACTIVE,212.61,339.04,60.002,1489790703,"201051344001230","219011344069620",30.28,6.30,0,331.83,347.16,12.9,10.6,0.075,633091.9,633091.9,30473,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790710,1744899.00
03/17/2017 18:45,2,0.430,ACTIVE,213.29,339.04,59.975,1489790703,"201051344000582","219011344069620",20.26,6.00,0,333.63,345.66,8.8,6.6,0.044,623198.3,623198.3,30672,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790711,1744900.00
03/17/2017 18:45,2,0.463,ACTIVE,212.61,338.44,59.975,1489790703,"201051344000955","219011344069620",19.98,6.30,0,332.43,344.45,9.4,7.1,0.049,641097.8,641097.8,30560,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790712,1744901.00
03/17/2017 18:45,2,0.215,ACTIVE,211.93,424.11,59.954,1489790703,"274151322000094","219011344069620",40.20,12.30,0,335.44,437.03,8.8,6.5,0.044,736495.5,736495.5,31242,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790713,1744902.00
03/17/2017 18:45,2,0.328,ACTIVE,213.29,339.04,59.970,1489790703,"201051344000579","219011344069620",31.25,7.00,0,334.54,357.08,10.4,8.1,0.040,652185.0,652185.0,30527,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790714,1744903.00
03/17/2017 18:45,2,0.457,ACTIVE,212.61,338.44,59.975,1489790703,"201051344000890","219011344069620",20.10,6.30,0,332.43,345.36,9.3,7.1,0.044,634968.9,634968.9,30684,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790715,1744904.00
03/17/2017 18:45,2,0.283,ACTIVE,212.83,337.84,59.981,1489790703,"201051344000438","219011344069620",21.67,5.50,0,318.30,356.78,6.2,4.1,0.018,637858.6,637858.6,30652,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790716,1744905.00
03/17/2017 18:45,2,0.244,ALERT,213.06,328.22,59.949,1489790703,"201051344000417","219011344069620",20.79,6.00,0,298.77,342.95,5.2,3.1,0.000,611024.0,611024.0,30956,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,20,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790718,1744906.00
03/17/2017 18:45,2,0.375,ACTIVE,211.93,338.44,60.002,1489790703,"274151322000083","219011344069620",28.88,8.50,0,334.24,345.06,10.9,8.6,0.066,892986.2,892986.2,30037,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790719,1744907.00
03/17/2017 18:45,2,0.375,ACTIVE,212.38,339.65,59.938,1489790703,"274151322000076","219011344069620",29.82,10.00,0,335.14,345.66,11.4,9.0,0.066,951407.1,951407.1,30144,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790720,1744908.00
03/17/2017 18:45,2,0.439,ACTIVE,213.06,339.95,59.981,1489790703,"201051344000868","219011344069620",29.94,6.00,0,333.63,348.96,13.4,11.0,0.075,633420.1,633420.1,30730,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790720,1744909.00
03/17/2017 18:45,2,0.164,ACTIVE,211.93,337.54,59.986,1489790703,"274151322000095","219011344069620",30.36,8.50,0,334.24,360.38,5.1,3.0,0.018,942331.0,942331.0,30261,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790721,1744910.00
03/17/2017 18:45,2,0.264,ACTIVE,213.06,340.25,59.981,1489790703,"201051344000988","219011344069620",20.77,6.00,0,331.83,345.66,5.6,3.5,0.018,585876.6,585876.6,30763,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790722,1744911.00
03/17/2017 18:45,2,0.451,ACTIVE,212.61,338.44,59.981,1489790703,"201051344001025","219011344069620",29.72,6.30,0,333.03,348.06,13.6,11.2,0.080,636899.9,636899.9,30848,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790723,1744912.00
03/17/2017 18:45,2,0.402,ACTIVE,213.06,339.65,59.981,1489790703,"201051344000458","219011344069620",31.31,7.30,0,334.84,355.88,12.8,10.4,0.066,645524.8,645524.8,30354,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790724,1744913.00
03/17/2017 18:45,2,0.225,ACTIVE,213.74,340.55,60.023,1489790703,"201051344000853","219011344069620",28.90,6.00,0,334.84,346.26,6.6,4.5,0.018,645741.1,645741.1,30197,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790725,1744914.00
03/17/2017 18:45,2,0.143,ACTIVE,213.06,301.77,59.975,1489790703,"201051344000685","219011344069620",22.40,4.50,0,299.97,318.91,3.3,1.2,0.000,638086.4,638086.4,30536,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790726,1744915.00
03/17/2017 18:45,2,0.445,ACTIVE,213.06,340.55,59.981,1489790703,"201051344000917","219011344069620",29.50,7.70,0,333.03,348.96,13.3,10.9,0.071,634690.5,634690.5,30526,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790727,1744916.00
03/17/2017 18:45,2,0.375,ACTIVE,212.83,340.25,59.970,1489790703,"201051344001145","219011344069620",31.31,6.30,0,333.63,355.88,11.9,9.6,0.062,642600.5,642600.5,30367,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790728,1744917.00
03/17/2017 18:45,2,0.441,ACTIVE,213.06,338.14,59.981,1489790703,"201051344000651","219011344069620",20.46,4.50,0,333.03,345.66,9.2,6.9,0.044,631173.6,631173.6,30731,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790729,1744918.00
