ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 18:45,2,0.227,ACTIVE,211.48,338.44,59.970,1489790703,"274151322000088","219011344069620",30.83,10.00,0,333.63,350.77,7.1,4.9,0.040,855418.1,855418.1,30254,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790729,1744919.00
03/17/2017 18:45,2,0.252,ACTIVE,212.61,414.19,59.970,1489790703,"274151322000068","219011344069620",39.18,13.00,0,335.74,433.42,10.0,7.7,0.044,736881.6,736881.6,31171,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790730,1744920.00
03/17/2017 18:45,2,0.457,ACTIVE,212.38,337.54,59.975,1489790703,"201051344001135","219011344069620",24.89,7.00,0,332.43,351.67,11.6,9.3,0.075,627112.9,627112.9,30749,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790731,1744921.00
03/17/2017 18:45,2,0.459,ACTIVE,212.83,340.55,59.996,1489790703,"201051344000594","219011344069620",29.56,6.30,0,332.73,349.86,13.8,11.4,0.080,647290.2,647290.2,30604,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790732,1744922.00
03/17/2017 18:45,2,0.430,ACTIVE,212.83,338.44,59.970,1489790703,"201051344001203","219011344069620",19.74,6.00,0,333.03,346.86,8.6,6.4,0.040,635580.5,635580.5,30798,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790733,1744923.00
03/17/2017 18:45,2,0.178,ACTIVE,211.70,349.26,59.970,1489790703,"274151322000054","219011344069620",32.38,11.00,0,334.24,358.58,5.9,3.8,0.027,873915.7,873915.7,30154,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790734,1744924.00
03/17/2017 18:45,2,0.400,ACTIVE,213.29,339.65,59.981,1489790703,"201051344000867","219011344069620",30.89,6.70,0,333.03,354.67,12.6,10.2,0.062,632565.7,632565.7,30761,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790735,1744925.00
03/17/2017 18:45,2,0.484,ACTIVE,212.61,339.34,60.018,1489790703,"201051344001093","219011344069620",29.00,7.30,0,333.03,351.37,14.2,11.8,0.071,634338.5,634338.5,30621,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790736,1744926.00
03/17/2017 18:45,2,0.377,ACTIVE,213.06,341.15,59.965,1489790703,"201051344000900","219011344069620",30.30,6.00,0,332.73,349.26,11.6,9.3,0.080,653633.5,653633.5,30109,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790737,1744927.00
03/17/2017 18:45,2,0.430,ACTIVE,213.51,340.85,59.975,1489790703,"201051344000648","219011344069620",30.45,5.00,0,334.84,356.18,13.3,10.9,0.071,643274.7,643274.7,30178,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790738,1744928.00
03/17/2017 18:45,2,0.457,ACTIVE,213.29,340.25,59.986,1489790703,"201051344000569","219011344069620",29.56,6.70,0,334.24,349.26,13.7,11.3,0.080,655639.0,655639.0,30093,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790739,1744929.00
03/17/2017 18:45,2,0.439,ACTIVE,213.29,340.55,59.970,1489790703,"201051344000983","219011344069620",29.56,6.30,0,333.93,351.37,13.2,10.8,0.080,646463.0,646463.0,30283,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790739,1744930.00
03/17/2017 18:45,2,0.342,ACTIVE,213.29,342.05,60.018,1489790703,"201051344001158","219011344069620",31.57,6.00,0,335.74,355.58,11.0,8.7,0.053,632676.7,632676.7,30634,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790740,1744931.00
03/17/2017 18:45,2,0.453,ACTIVE,213.74,341.75,59.981,1489790703,"201051344000576","219011344069620",29.80,5.50,0,333.63,349.86,13.7,11.3,0.075,646445.3,646445.3,30159,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790741,1744932.00
03/17/2017 18:45,2,0.150,ACTIVE,211.93,337.24,59.933,1489790703,"274151322000087","219011344069620",29.84,13.30,0,321.01,351.07,4.6,2.5,0.004,845456.3,845456.3,30516,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489790742,1744933.00
03/17/2017 19:00,2,0.223,ACTIVE,213.96,339.95,59.970,1489791603,"201051344000645","219011344069620",31.15,6.30,0,335.44,354.37,7.0,4.9,0.018,645587.9,645587.9,30200,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791604,1744934.00
03/17/2017 19:00,2,0.127,ACTIVE,212.38,338.44,59.970,1489791603,"274151322000085","219011344069620",30.34,9.30,0,334.84,353.77,3.9,1.9,0.013,871554.4,871554.4,30212,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791605,1744935.00
03/17/2017 19:00,2,0.297,ACTIVE,214.19,341.45,60.007,1489791603,"201051344000633","219011344069620",29.60,5.50,0,334.24,348.36,8.9,6.7,0.035,632106.0,632106.0,30737,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791606,1744936.00
03/17/2017 19:00,2,0.291,ACTIVE,213.74,339.34,59.975,1489791603,"201051344000469","219011344069620",30.36,5.50,0,333.03,347.76,9.0,6.8,0.027,634737.0,634737.0,30698,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791607,1744937.00
03/17/2017 19:00,2,0.297,ACTIVE,212.83,338.74,59.928,1489791603,"201051344000646","219011344069620",28.92,6.70,0,331.53,346.26,8.7,6.4,0.027,628852.1,628852.1,30601,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791608,1744938.00
03/17/2017 19:00,2,0.166,ACTIVE,212.16,338.74,59.970,1489791603,"274151322000052","219011344069620",30.00,10.00,0,333.63,356.18,5.1,3.0,0.018,901993.5,901993.5,29982,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791609,1744939.00
03/17/2017 19:00,2,0.301,ACTIVE,213.29,338.74,59.975,1489791603,"201051344000585","219011344069620",28.96,7.00,0,332.73,346.86,8.8,6.6,0.035,639279.5,639279.5,30760,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791610,1744940.00
03/17/2017 19:00,2,0.287,ACTIVE,213.06,338.14,59.975,1489791603,"201051344001230","219011344069620",29.08,6.70,0,331.83,345.96,8.5,6.3,0.031,633094.1,633094.1,30474,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791611,1744941.00
03/17/2017 19:00,2,0.324,ACTIVE,213.74,338.74,59.975,1489791603,"201051344000582","219011344069620",18.21,6.00,0,333.03,344.45,6.0,3.9,0.018,623199.6,623199.6,30673,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791611,1744942.00
03/17/2017 19:00,2,0.342,ACTIVE,212.83,337.84,59.996,1489791603,"201051344000955","219011344069620",18.45,6.00,0,331.83,344.15,6.4,4.3,0.022,641099.3,641099.3,30561,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791612,1744943.00
03/17/2017 19:00,2,0.129,ACTIVE,212.38,338.44,59.970,1489791603,"274151322000094","219011344069620",30.61,11.30,0,335.14,435.23,4.0,2.0,0.013,736496.7,736496.7,31243,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791613,1744944.00
03/17/2017 19:00,2,0.250,ACTIVE,213.51,338.74,59.986,1489791603,"201051344000579","219011344069620",30.67,6.70,0,334.24,353.47,7.8,5.6,0.018,652186.8,652186.8,30528,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791614,1744945.00
03/17/2017 19:00,2,0.311,ACTIVE,213.06,338.14,59.986,1489791603,"201051344000890","219011344069620",19.54,6.30,0,332.43,345.06,6.2,4.0,0.022,634970.3,634970.3,30685,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791615,1744946.00
03/17/2017 19:00,2,0.240,ACTIVE,213.06,339.04,59.981,1489791603,"201051344000438","219011344069620",20.95,5.50,0,332.73,343.85,5.1,3.0,0.009,637859.6,637859.6,30653,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791616,1744947.00
03/17/2017 19:00,2,0.205,ALERT,213.29,301.17,59.975,1489791603,"201051344000417","219011344069620",19.58,5.50,0,299.07,338.14,4.1,2.0,0.000,611024.7,611024.7,30958,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,20,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791618,1744948.00
03/17/2017 19:00,2,0.209,ACTIVE,212.16,338.74,59.949,1489791603,"274151322000083","219011344069620",28.43,8.50,0,333.93,343.55,6.0,3.9,0.013,892987.9,892987.9,30038,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791619,1744949.00
03/17/2017 19:00,2,0.217,ACTIVE,212.83,338.14,59.965,1489791603,"274151322000076","219011344069620",28.86,9.70,0,335.44,343.85,6.3,4.2,0.027,951408.8,951408.8,30145,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791620,1744950.00
03/17/2017 19:00,2,0.289,ACTIVE,213.51,339.04,60.018,1489791603,"201051344000868","219011344069620",29.08,5.50,0,333.03,347.76,8.5,6.3,0.031,633422.3,633422.3,30731,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791621,1744951.00
03/17/2017 19:00,2,0.105,ACTIVE,212.16,338.14,60.012,1489791603,"274151322000095","219011344069620",28.77,8.00,0,334.24,341.15,3.1,1.1,0.009,942331.6,942331.6,30262,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791622,1744952.00
03/17/2017 19:00,2,0.188,ACTIVE,213.29,340.25,59.986,1489791603,"201051344000988","219011344069620",20.69,6.00,0,332.13,345.36,4.0,1.9,0.009,585877.3,585877.3,30764,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791622,1744953.00
03/17/2017 19:00,2,0.295,ACTIVE,212.83,337.54,60.018,1489791603,"201051344001025","219011344069620",29.04,6.30,0,331.83,345.96,8.7,6.5,0.031,636902.1,636902.1,30849,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791623,1744954.00
03/17/2017 19:00,2,0.287,ACTIVE,213.29,338.44,60.023,1489791603,"201051344000458","219011344069620",29.86,7.00,0,334.84,349.56,8.7,6.5,0.031,645527.0,645527.0,30355,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791624,1744955.00
03/17/2017 19:00,2,0.184,ACTIVE,213.96,339.65,59.954,1489791603,"201051344000853","219011344069620",27.10,5.50,0,334.54,345.06,5.1,3.0,0.004,645742.0,645742.0,30198,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791625,1744956.00
03/17/2017 19:00,2,0.139,ACTIVE,213.29,301.77,59.975,1489791603,"201051344000685","219011344069620",21.55,4.50,0,299.67,309.89,3.0,1.0,0.000,638086.7,638086.7,30537,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791626,1744957.00
03/17/2017 19:00,2,0.287,ACTIVE,213.51,339.34,59.981,1489791603,"201051344000917","219011344069620",29.10,7.70,0,332.73,347.46,8.5,6.3,0.031,634692.7,634692.7,30527,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791627,1744958.00
03/17/2017 19:00,2,0.244,ACTIVE,213.29,339.04,59.986,1489791603,"201051344001145","219011344069620",30.43,6.30,0,334.54,348.96,7.6,5.4,0.031,642602.5,642602.5,30368,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791628,1744959.00
03/17/2017 19:00,2,0.334,ACTIVE,213.29,338.74,59.970,1489791603,"201051344000651","219011344069620",18.13,5.00,0,332.13,345.66,6.2,4.0,0.018,631175.0,631175.0,30732,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791629,1744960.00
03/17/2017 19:00,2,0.139,ACTIVE,211.93,336.64,59.975,1489791603,"274151322000088","219011344069620",29.44,9.70,0,333.03,344.76,4.1,2.1,0.009,855419.0,855419.0,30255,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791630,1744961.00
03/17/2017 19:00,2,0.148,ACTIVE,212.61,338.74,59.975,1489791603,"274151322000068","219011344069620",30.97,12.30,0,336.34,426.51,4.7,2.6,0.013,736883.0,736883.0,31172,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791631,1744962.00
03/17/2017 19:00,2,0.293,ACTIVE,212.83,337.24,59.965,1489791603,"201051344001135","219011344069620",28.96,6.70,0,330.03,345.06,8.6,6.4,0.031,627115.2,627115.2,30750,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791632,1744963.00
03/17/2017 19:00,2,0.301,ACTIVE,213.06,339.34,59.986,1489791603,"201051344000594","219011344069620",29.22,6.30,0,332.73,347.46,8.9,6.7,0.040,647292.5,647292.5,30605,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791633,1744964.00
03/17/2017 19:00,2,0.301,ACTIVE,213.29,338.14,59.981,1489791603,"201051344001203","219011344069620",18.57,6.00,0,333.33,344.76,5.7,3.6,0.013,635581.8,635581.8,30799,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791634,1744965.00
03/17/2017 19:00,2,0.127,ACTIVE,211.93,337.84,59.975,1489791603,"274151322000054","219011344069620",30.24,10.30,0,333.93,355.28,3.9,1.9,0.018,873916.5,873916.5,30155,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791635,1744966.00
03/17/2017 19:00,2,0.275,ACTIVE,213.51,337.84,59.981,1489791603,"201051344000867","219011344069620",30.14,6.70,0,332.73,347.76,8.4,6.2,0.027,632567.8,632567.8,30762,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791636,1744967.00
03/17/2017 19:00,2,0.328,ACTIVE,213.06,339.04,59.975,1489791603,"201051344001093","219011344069620",29.12,7.30,0,332.43,346.26,9.7,7.4,0.031,634341.0,634341.0,30622,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791636,1744968.00
03/17/2017 19:00,2,0.234,ACTIVE,213.06,339.04,60.012,1489791603,"201051344000900","219011344069620",28.49,5.50,0,333.03,348.36,6.8,4.6,0.031,653635.3,653635.3,30110,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791637,1744969.00
03/17/2017 19:00,2,0.291,ACTIVE,213.51,339.34,59.981,1489791603,"201051344000648","219011344069620",30.06,4.50,0,334.54,347.46,8.9,6.7,0.027,643277.0,643277.0,30179,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791638,1744970.00
03/17/2017 19:00,2,0.297,ACTIVE,213.51,339.04,59.981,1489791603,"201051344000569","219011344069620",29.34,6.30,0,333.63,348.06,8.9,6.6,0.031,655641.3,655641.3,30094,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791639,1744971.00
03/17/2017 19:00,2,0.289,ACTIVE,213.29,338.74,59.996,1489791603,"201051344000983","219011344069620",29.02,6.30,0,333.33,346.86,8.6,6.3,0.035,646465.2,646465.2,30284,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791640,1744972.00
03/17/2017 19:00,2,0.240,ACTIVE,213.29,339.34,59.970,1489791603,"201051344001158","219011344069620",30.30,5.50,0,335.14,348.66,7.3,5.2,0.031,632678.5,632678.5,30635,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791641,1744973.00
03/17/2017 19:00,2,0.295,ACTIVE,213.74,340.25,59.986,1489791603,"201051344000576","219011344069620",29.86,5.50,0,334.24,349.26,8.9,6.7,0.022,646447.6,646447.6,30160,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791642,1744974.00
03/17/2017 19:00,2,0.102,ACTIVE,212.16,337.84,59.954,1489791603,"274151322000087","219011344069620",28.71,12.70,0,308.09,381.42,3.0,1.0,0.004,845456.8,845456.8,30517,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489791643,1744975.00
03/17/2017 19:15,2,0.166,ACTIVE,213.51,338.74,59.975,1489792503,"201051344000645","219011344069620",28.94,6.00,0,335.14,345.06,4.9,2.8,0.004,645588.8,645588.8,30201,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792504,1744976.00
03/17/2017 19:15,2,0.090,ACTIVE,211.93,337.54,59.970,1489792503,"274151322000085","219011344069620",29.22,9.00,0,334.24,340.85,2.6,0.6,0.000,871554.6,871554.6,30213,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792505,1744977.00
03/17/2017 19:15,2,0.246,ACTIVE,213.74,340.85,59.981,1489792503,"201051344000633","219011344069620",26.40,5.50,0,333.63,347.16,6.6,4.5,0.004,632107.4,632107.4,30738,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792506,1744978.00
03/17/2017 19:15,2,0.252,ACTIVE,213.29,339.04,59.975,1489792503,"201051344000469","219011344069620",27.41,5.00,0,333.03,344.45,7.0,4.8,0.013,634738.4,634738.4,30699,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792507,1744979.00
03/17/2017 19:15,2,0.229,ACTIVE,212.61,337.84,59.975,1489792503,"201051344000646","219011344069620",27.95,6.30,0,331.83,344.45,6.5,4.4,0.018,628853.3,628853.3,30602,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792508,1744980.00
03/17/2017 19:15,2,0.123,ACTIVE,211.93,337.24,59.975,1489792503,"274151322000052","219011344069620",28.84,9.70,0,333.63,340.85,3.6,1.5,0.000,901994.0,901994.0,29983,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792509,1744981.00
03/17/2017 19:15,2,0.232,ACTIVE,212.83,338.44,59.928,1489792503,"201051344000585","219011344069620",27.75,6.70,0,333.03,344.45,6.5,4.4,0.009,639280.8,639280.8,30761,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792510,1744982.00
03/17/2017 19:15,2,0.238,ACTIVE,212.83,337.24,59.970,1489792503,"201051344001230","219011344069620",25.31,6.00,0,332.13,343.25,6.1,4.0,0.009,633095.3,633095.3,30475,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792511,1744983.00
03/17/2017 19:15,2,0.201,ACTIVE,213.29,338.74,59.975,1489792503,"201051344000582","219011344069620",29.38,5.50,0,332.43,342.65,6.0,3.9,0.009,623200.5,623200.5,30674,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792511,1744984.00
03/17/2017 19:15,2,0.244,ACTIVE,212.61,336.94,59.981,1489792503,"201051344000955","219011344069620",19.36,6.00,0,332.13,342.35,4.8,2.7,0.000,641100.1,641100.1,30562,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792512,1744985.00
03/17/2017 19:15,2,0.074,ACTIVE,211.70,337.54,59.965,1489792503,"274151322000094","219011344069620",29.36,10.00,0,334.54,341.45,2.2,0.2,0.000,736497.0,736497.0,31244,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792513,1744986.00
03/17/2017 19:15,2,0.238,ACTIVE,213.06,338.74,59.970,1489792503,"201051344000579","219011344069620",23.99,6.30,0,333.03,343.55,5.8,3.7,0.000,652187.9,652187.9,30529,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792514,1744987.00
03/17/2017 19:15,2,0.236,ACTIVE,212.61,337.24,59.991,1489792503,"201051344000890","219011344069620",19.14,6.00,0,331.83,342.95,4.6,2.5,0.004,634971.1,634971.1,30686,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792515,1744988.00
03/17/2017 19:15,2,0.170,ALERT,212.83,301.17,59.965,1489792503,"201051344000438","219011344069620",21.07,4.50,0,299.97,339.04,3.6,1.6,0.000,637860.0,637860.0,30654,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792517,1744989.00
03/17/2017 19:15,2,0.131,ALERT,212.83,300.87,59.965,1489792503,"201051344000417","219011344069620",21.23,4.50,0,299.37,302.68,2.8,0.8,0.000,611025.0,611025.0,30960,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489792519,1744990.00
03/17/2017 19:15,2,0.135,ACTIVE,211.70,337.54,59.975,1489792503,"274151322000083","219011344069620",27.47,8.00,0,334.24,342.35,3.8,1.7,0.013,892988.5,892988.5,30039,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792520,1744991.00
03/17/2017 19:15,2,0.141,ACTIVE,212.38,337.84,59.970,1489792503,"274151322000076","219011344069620",27.85,9.30,0,335.14,342.05,4.0,1.9,0.009,951409.5,951409.5,30146,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792520,1744992.00
03/17/2017 19:15,2,0.227,ACTIVE,212.83,338.44,59.965,1489792503,"201051344000868","219011344069620",26.56,5.50,0,333.63,343.85,6.1,4.0,0.013,633423.5,633423.5,30732,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792521,1744993.00
03/17/2017 19:15,2,0.080,ACTIVE,211.93,318.30,59.986,1489792503,"274151322000095","219011344069620",25.68,7.70,0,316.20,352.27,2.1,0.1,0.000,942331.7,942331.7,30263,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792522,1744994.00
03/17/2017 19:15,2,0.141,ALERT,212.83,302.68,59.965,1489792503,"201051344000988","219011344069620",20.46,5.50,0,298.17,342.35,2.9,0.9,0.000,585877.6,585877.6,30765,0,0,0,L,1122011218,0,121.10,122.68,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792524,1744995.00
03/17/2017 19:15,2,0.227,ACTIVE,212.61,336.64,59.991,1489792503,"201051344001025","219011344069620",27.06,6.00,0,332.43,343.55,6.2,4.1,0.009,636903.4,636903.4,30850,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792525,1744996.00
03/17/2017 19:15,2,0.217,ACTIVE,213.06,338.44,59.970,1489792503,"201051344000458","219011344069620",29.22,7.00,0,333.03,343.85,6.4,4.3,0.013,645528.3,645528.3,30356,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792526,1744997.00
03/17/2017 19:15,2,0.152,ALERT,213.51,302.68,59.970,1489792503,"201051344000853","219011344069620",22.60,5.00,0,299.97,342.05,3.5,1.5,0.000,645742.5,645742.5,30199,0,0,0,L,1122011218,0,121.78,122.68,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792528,1744998.00
03/17/2017 19:15,2,0.129,ACTIVE,213.29,301.77,59.959,1489792503,"201051344000685","219011344069620",18.94,4.50,0,299.37,303.28,2.5,0.5,0.000,638086.9,638086.9,30538,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792529,1744999.00
03/17/2017 19:15,2,0.229,ACTIVE,212.83,338.44,59.965,1489792503,"201051344000917","219011344069620",26.86,7.30,0,332.13,344.76,6.2,4.1,0.013,634693.9,634693.9,30528,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792530,1745000.00
03/17/2017 19:15,2,0.176,ACTIVE,213.06,338.44,59.954,1489792503,"201051344001145","219011344069620",28.88,6.00,0,333.93,344.45,5.2,3.1,0.009,642603.4,642603.4,30369,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792531,1745001.00
03/17/2017 19:15,2,0.234,ACTIVE,213.06,338.14,59.954,1489792503,"201051344000651","219011344069620",19.06,4.50,0,332.73,342.65,4.6,2.5,0.000,631175.8,631175.8,30733,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792532,1745002.00
03/17/2017 19:15,2,0.090,ACTIVE,211.70,336.34,59.959,1489792503,"274151322000088","219011344069620",27.79,9.30,0,333.33,340.55,2.6,0.6,0.000,855419.3,855419.3,30256,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792532,1745003.00
03/17/2017 19:15,2,0.090,ACTIVE,212.61,338.44,59.954,1489792503,"274151322000068","219011344069620",29.42,11.00,0,335.44,342.05,2.7,0.7,0.004,736883.4,736883.4,31173,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792533,1745004.00
03/17/2017 19:15,2,0.217,ACTIVE,212.61,336.34,59.965,1489792503,"201051344001135","219011344069620",27.75,6.70,0,332.43,342.65,6.1,4.0,0.009,627116.4,627116.4,30751,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792534,1745005.00
03/17/2017 19:15,2,0.238,ACTIVE,212.83,338.14,59.965,1489792503,"201051344000594","219011344069620",27.04,6.30,0,333.03,344.15,6.5,4.4,0.018,647293.8,647293.8,30606,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792535,1745006.00
03/17/2017 19:15,2,0.217,ACTIVE,212.83,337.54,59.970,1489792503,"201051344001203","219011344069620",18.65,6.00,0,333.33,343.55,4.1,2.0,0.004,635582.5,635582.5,30800,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792536,1745007.00
03/17/2017 19:15,2,0.092,ACTIVE,211.70,336.04,59.954,1489792503,"274151322000054","219011344069620",29.06,10.00,0,333.63,340.25,2.8,0.7,0.000,873916.8,873916.8,30156,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792537,1745008.00
03/17/2017 19:15,2,0.223,ACTIVE,213.29,338.44,59.954,1489792503,"201051344000867","219011344069620",26.22,6.30,0,333.03,344.76,6.0,3.8,0.009,632569.0,632569.0,30763,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792538,1745009.00
03/17/2017 19:15,2,0.271,ACTIVE,212.83,338.14,59.965,1489792503,"201051344001093","219011344069620",26.50,7.00,0,332.13,343.55,7.3,5.1,0.009,634342.6,634342.6,30623,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792539,1745010.00
03/17/2017 19:15,2,0.164,ACTIVE,212.83,338.74,59.965,1489792503,"201051344000900","219011344069620",26.88,5.00,0,332.73,344.15,4.5,2.4,0.009,653636.1,653636.1,30111,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792540,1745011.00
03/17/2017 19:15,2,0.244,ACTIVE,213.29,338.44,59.965,1489792503,"201051344000648","219011344069620",26.76,4.50,0,333.93,345.36,6.6,4.5,0.009,643278.3,643278.3,30180,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792541,1745012.00
03/17/2017 19:15,2,0.227,ACTIVE,213.06,337.54,59.944,1489792503,"201051344000983","219011344069620",26.54,6.00,0,332.13,344.15,6.1,4.0,0.009,646466.4,646466.4,30285,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792543,1745013.00
03/17/2017 19:15,2,0.201,ACTIVE,213.29,338.44,59.970,1489792503,"201051344001158","219011344069620",25.56,5.50,0,332.13,343.55,5.2,3.1,0.000,632679.4,632679.4,30636,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792544,1745014.00
03/17/2017 19:15,2,0.250,ACTIVE,213.51,339.95,59.981,1489792503,"201051344000576","219011344069620",26.02,5.00,0,334.24,345.66,6.6,4.5,0.013,646448.9,646448.9,30161,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792545,1745015.00
03/17/2017 19:15,2,0.088,ALERT,211.93,298.17,59.954,1489792503,"274151322000087","219011344069620",22.92,10.30,0,296.66,341.75,2.0,0.0,0.000,845456.8,845456.8,30518,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792546,1745016.00
03/17/2017 19:15,2,0.229,ACTIVE,213.29,339.04,59.991,1489792503,"201051344000569","219011344069620",28.05,6.30,0,333.93,344.45,6.5,4.3,0.009,655642.6,655642.6,30095,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489792547,1745017.00
03/17/2017 19:30,2,0.162,ALERT,213.51,302.37,59.959,1489793403,"201051344000645","219011344069620",21.01,5.00,0,299.97,341.45,3.5,1.4,0.000,645589.3,645589.3,30202,0,0,0,L,1122011218,0,122.01,122.68,0002,3,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793405,1745018.00
03/17/2017 19:30,2,0.068,ALERT,212.16,299.67,59.954,1489793403,"274151322000085","219011344069620",23.32,7.30,0,297.26,339.95,1.6,0.0,0.000,871554.7,871554.7,30214,0,0,0,L,1151911521,0,122.23,122.23,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793407,1745019.00
03/17/2017 19:30,2,0.188,ALERT,213.74,319.51,59.959,1489793403,"201051344000633","219011344069620",24.79,5.00,0,298.77,345.36,4.7,2.6,0.000,632108.3,632108.3,30739,0,0,0,L,1122011218,0,122.23,122.68,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793409,1745020.00
03/17/2017 19:30,2,0.207,ACTIVE,213.29,331.23,59.944,1489793403,"201051344000469","219011344069620",24.63,4.50,0,312.29,359.48,5.2,3.1,0.000,634739.4,634739.4,30700,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793410,1745021.00
03/17/2017 19:30,2,0.195,ACTIVE,212.61,319.51,59.959,1489793403,"201051344000646","219011344069620",23.85,6.00,0,314.70,355.88,4.7,2.6,0.000,628854.2,628854.2,30603,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793411,1745022.00
03/17/2017 19:30,2,0.102,ALERT,211.70,299.37,59.949,1489793403,"274151322000052","219011344069620",23.08,8.00,0,297.87,350.17,2.4,0.4,0.000,901994.2,901994.2,29984,0,0,0,L,1151911521,0,121.10,122.46,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793412,1745023.00
03/17/2017 19:30,2,0.193,ACTIVE,213.06,323.41,59.959,1489793403,"201051344000585","219011344069620",23.42,6.30,0,318.61,351.67,4.6,2.5,0.000,639281.7,639281.7,30762,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793413,1745024.00
03/17/2017 19:30,2,0.176,ALERT,212.83,319.51,59.954,1489793403,"201051344001230","219011344069620",23.58,5.50,0,300.87,343.55,4.2,2.1,0.000,633096.1,633096.1,30476,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793415,1745025.00
03/17/2017 19:30,2,0.166,ALERT,213.29,307.48,59.949,1489793403,"201051344000582","219011344069620",24.49,5.50,0,301.17,359.78,4.1,2.1,0.000,623201.3,623201.3,30675,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793417,1745026.00
03/17/2017 19:30,2,0.205,ALERT,212.38,300.87,59.996,1489793403,"201051344000955","219011344069620",19.38,5.00,0,299.37,337.54,4.0,2.0,0.000,641100.5,641100.5,30563,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793419,1745027.00
03/17/2017 19:30,2,0.000,ALERT,212.38,299.07,59.954,1489793403,"274151322000094","219011344069620",42.14,8.50,0,296.66,408.48,0.0,0.0,0.000,736497.0,736497.0,31245,0,0,0,L,1151911521,0,121.55,122.91,0002,5,0,0,0,0,0,0,134,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793421,1745028.00
03/17/2017 19:30,2,0.209,ALERT,213.29,303.28,59.954,1489793403,"201051344000579","219011344069620",19.72,5.50,0,300.87,340.25,4.2,2.1,0.000,652188.6,652188.6,30530,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793422,1745029.00
03/17/2017 19:30,2,0.162,ALERT,212.61,301.47,59.959,1489793403,"201051344000890","219011344069620",20.12,5.00,0,299.37,338.44,3.3,1.3,0.000,634971.5,634971.5,30687,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793424,1745030.00
03/17/2017 19:30,2,0.186,ACTIVE,213.06,301.17,59.991,1489793403,"201051344000438","219011344069620",18.69,4.00,0,299.67,303.28,3.5,1.4,0.000,637860.5,637860.5,30656,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793425,1745031.00
03/17/2017 19:30,2,0.133,ALERT,213.06,300.57,59.965,1489793403,"201051344000417","219011344069620",20.54,4.00,0,299.07,302.68,2.8,0.8,0.000,611025.2,611025.2,30962,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489793427,1745032.00
03/17/2017 19:30,2,0.086,ACTIVE,212.61,323.11,59.965,1489793403,"274151322000083","219011344069620",25.80,7.70,0,321.01,342.35,2.3,0.3,0.000,892988.8,892988.8,30040,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793428,1745033.00
03/17/2017 19:30,2,0.088,ACTIVE,213.06,331.83,59.959,1489793403,"274151322000076","219011344069620",26.42,9.00,0,330.93,341.15,2.4,0.4,0.000,951409.8,951409.8,30147,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793429,1745034.00
03/17/2017 19:30,2,0.166,ACTIVE,213.06,336.64,59.949,1489793403,"201051344000868","219011344069620",26.08,5.00,0,312.89,359.48,4.4,2.4,0.000,633424.3,633424.3,30733,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793430,1745035.00
03/17/2017 19:30,2,0.061,ALERT,212.16,300.57,59.975,1489793403,"274151322000095","219011344069620",22.19,6.30,0,298.47,332.43,1.4,0.0,0.000,942331.7,942331.7,30264,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793432,1745036.00
03/17/2017 19:30,2,0.121,ACTIVE,212.83,302.07,59.970,1489793403,"201051344000988","219011344069620",18.55,4.50,0,297.57,304.18,2.3,0.3,0.000,585877.8,585877.8,30767,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793432,1745037.00
03/17/2017 19:30,2,0.170,ACTIVE,212.83,328.52,59.986,1489793403,"201051344001025","219011344069620",26.08,6.00,0,322.81,350.77,4.5,2.5,0.000,636904.2,636904.2,30851,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793433,1745038.00
03/17/2017 19:30,2,0.170,ALERT,213.06,307.48,59.944,1489793403,"201051344000458","219011344069620",24.33,6.70,0,301.47,360.38,4.2,2.2,0.000,645529.1,645529.1,30357,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793435,1745039.00
03/17/2017 19:30,2,0.129,ACTIVE,213.74,302.37,59.965,1489793403,"201051344000853","219011344069620",18.05,4.00,0,300.27,304.48,2.4,0.4,0.000,645742.8,645742.8,30201,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793436,1745040.00
03/17/2017 19:30,2,0.115,ACTIVE_NO_POWER,213.29,301.47,59.938,1489793403,"201051344000685","219011344069620",13.54,4.00,0,299.37,302.98,1.6,0.0,0.000,638087.0,638087.0,30539,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793437,1745041.00
03/17/2017 19:30,2,0.162,ACTIVE,213.29,328.52,59.959,1489793403,"201051344000917","219011344069620",25.52,7.30,0,312.59,358.58,4.2,2.1,0.000,634694.7,634694.7,30529,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793438,1745042.00
03/17/2017 19:30,2,0.141,ALERT,213.06,301.17,59.965,1489793403,"201051344001145","219011344069620",23.20,5.00,0,299.97,340.55,3.3,1.3,0.000,642604.0,642604.0,30370,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793440,1745043.00
03/17/2017 19:30,2,0.158,ALERT,213.06,300.27,59.970,1489793403,"201051344000651","219011344069620",19.72,3.70,0,298.77,338.14,3.2,1.1,0.000,631176.1,631176.1,30734,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793442,1745044.00
03/17/2017 19:30,2,0.059,ALERT,212.16,299.37,59.965,1489793403,"274151322000088","219011344069620",22.88,8.00,0,297.87,352.27,1.4,0.0,0.000,855419.3,855419.3,30257,0,0,0,L,1151911521,0,122.23,122.23,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793443,1745045.00
03/17/2017 19:30,2,0.006,ALERT,212.83,298.77,59.959,1489793403,"274151322000068","219011344069620",42.26,9.70,0,296.96,407.57,0.0,0.0,0.000,736883.4,736883.4,31174,0,0,0,L,1151911521,0,122.23,122.91,0002,8,0,0,0,0,0,0,143,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793445,1745046.00
03/17/2017 19:30,2,0.166,ACTIVE,212.61,334.24,59.970,1489793403,"201051344001135","219011344069620",25.90,6.30,0,320.11,351.07,4.4,2.3,0.000,627117.2,627117.2,30752,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793446,1745047.00
03/17/2017 19:30,2,0.176,ALERT,213.06,332.73,59.965,1489793403,"201051344000594","219011344069620",25.72,5.50,0,300.87,357.08,4.6,2.5,0.000,647294.7,647294.7,30607,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793448,1745048.00
03/17/2017 19:30,2,0.168,ALERT,212.83,300.57,59.970,1489793403,"201051344001203","219011344069620",18.89,5.00,0,299.07,342.65,3.3,1.2,0.000,635582.8,635582.8,30801,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793450,1745049.00
03/17/2017 19:30,2,0.068,ALERT,211.93,299.67,59.965,1489793403,"274151322000054","219011344069620",23.22,9.00,0,298.17,351.67,1.6,0.0,0.000,873916.8,873916.8,30157,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793452,1745050.00
03/17/2017 19:30,2,0.166,ALERT,213.51,318.30,59.965,1489793403,"201051344000867","219011344069620",24.91,6.00,0,299.37,341.75,4.2,2.1,0.000,632569.8,632569.8,30764,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793453,1745051.00
03/17/2017 19:30,2,0.213,ACTIVE,212.83,321.61,59.970,1489793403,"201051344001093","219011344069620",24.95,6.70,0,309.89,358.88,5.4,3.3,0.000,634343.6,634343.6,30624,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793454,1745052.00
03/17/2017 19:30,2,0.113,ALERT,213.29,321.91,59.965,1489793403,"201051344000900","219011344069620",24.21,5.00,0,301.17,341.45,2.8,0.8,0.000,653636.5,653636.5,30112,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793456,1745053.00
03/17/2017 19:30,2,0.180,ALERT,213.51,327.02,60.007,1489793403,"201051344000648","219011344069620",25.96,4.00,0,300.57,342.95,4.7,2.6,0.000,643279.2,643279.2,30181,0,0,0,L,1122011218,0,121.55,122.68,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793458,1745054.00
03/17/2017 19:30,2,0.178,ACTIVE,213.29,335.14,59.970,1489793403,"201051344000569","219011344069620",26.56,6.00,0,321.61,352.57,4.8,2.7,0.000,655643.5,655643.5,30096,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793459,1745055.00
03/17/2017 19:30,2,0.174,ACTIVE,213.29,320.41,59.949,1489793403,"201051344000983","219011344069620",24.21,5.50,0,313.80,357.98,4.3,2.2,0.000,646467.2,646467.2,30286,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793460,1745056.00
03/17/2017 19:30,2,0.168,ALERT,212.61,301.77,59.970,1489793403,"201051344001158","219011344069620",21.09,4.50,0,299.37,341.75,3.6,1.5,0.000,632680.0,632680.0,30637,0,0,0,L,1122011218,0,121.10,122.01,0002,5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793462,1745057.00
03/17/2017 19:30,2,0.189,ALERT,213.74,313.80,60.007,1489793403,"201051344000576","219011344069620",23.52,4.50,0,300.57,344.45,4.5,2.5,0.000,646449.8,646449.8,30162,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793463,1745058.00
03/17/2017 19:30,2,0.072,ACTIVE_NO_POWER,212.16,299.07,59.970,1489793403,"274151322000087","219011344069620",20.18,9.30,0,296.36,301.17,1.5,0.0,0.000,845456.8,845456.8,30520,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489793464,1745059.00
03/17/2017 19:45,2,0.057,ALERT,213.06,300.87,59.970,1489794303,"201051344000645","219011344069620",29.86,4.50,0,299.37,303.88,1.8,0.0,0.000,645589.4,645589.4,30204,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1489794305,1745060.00
03/17/2017 19:45,2,0.018,ALERT,211.70,299.07,60.002,1489794303,"274151322000085","219011344069620",28.25,7.00,0,296.66,301.17,0.0,0.0,0.000,871554.7,871554.7,30216,0,0,0,L,1151911521,0,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1489794307,1745061.00
03/17/2017 19:45,2,0.074,ALERT,213.29,300.87,59.959,1489794303,"201051344000633","219011344069620",29.68,4.00,0,297.87,338.74,2.3,0.3,0.000,632108.5,632108.5,30741,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1489794308,1745062.00
