ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 19:45,2,0.090,ALERT,212.83,300.87,60.023,1489794303,"201051344000469","219011344069620",29.30,4.00,0,298.47,338.14,2.7,0.7,0.000,634739.8,634739.8,30701,0,0,0,L,1122011218,0,120.88,122.46,0100,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489794310,1745063.00
03/17/2017 19:45,2,0.066,ALERT,212.16,299.97,59.986,1489794303,"201051344000646","219011344069620",26.84,5.00,0,298.17,336.94,1.8,0.0,0.000,628854.4,628854.4,30604,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489794312,1745064.00
03/17/2017 19:45,2,0.041,ALERT,211.25,299.37,59.981,1489794303,"274151322000052","219011344069620",28.90,7.00,0,296.36,301.47,0.0,0.0,0.000,901994.2,901994.2,29986,0,0,0,L,1151911521,0,120.65,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1489794314,1745065.00
03/17/2017 19:45,2,0.070,ALERT,212.16,299.97,60.012,1489794303,"201051344000585","219011344069620",29.76,5.50,0,298.17,338.14,2.1,0.1,0.000,639281.9,639281.9,30763,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489794315,1745066.00
03/17/2017 19:45,2,0.068,ALERT,212.16,300.27,59.986,1489794303,"201051344001230","219011344069620",29.34,4.50,0,299.07,336.34,2.1,0.1,0.000,633096.3,633096.3,30478,0,0,0,L,1122011218,0,122.01,121.10,0100,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1489794317,1745067.00
03/17/2017 19:45,2,0.074,ALERT,212.61,300.57,59.981,1489794303,"201051344000582","219011344069620",29.54,4.50,0,299.67,307.78,2.3,0.3,0.000,623201.5,623201.5,30677,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1489794319,1745068.00
03/17/2017 19:45,2,0.100,ALERT,211.70,299.97,59.991,1489794303,"201051344000955","219011344069620",19.60,4.00,0,298.77,302.37,2.0,0.0,0.000,641100.7,641100.7,30565,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1489794321,1745069.00
03/17/2017 19:45,2,0.000,ALERT,211.48,298.47,59.986,1489794303,"274151322000094","219011344069620",39.02,7.00,0,296.06,401.56,0.0,0.0,0.000,736497.0,736497.0,31247,0,0,0,L,1151911521,0,121.10,122.46,0100,3,0,0,0,0,0,0,134,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489794323,1745070.00
03/17/2017 19:45,2,0.100,ALERT,212.38,301.17,59.944,1489794303,"201051344000579","219011344069620",29.84,4.50,0,299.97,304.78,3.0,1.0,0.000,652188.9,652188.9,30532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1489794324,1745071.00
03/17/2017 19:45,2,0.102,ALERT,211.93,300.27,59.996,1489794303,"201051344000890","219011344069620",26.22,4.50,0,299.37,303.58,2.8,0.7,0.000,634971.6,634971.6,30689,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1489794326,1745072.00
03/17/2017 19:45,2,0.100,ALERT,212.16,299.97,60.007,1489794303,"201051344000438","219011344069620",19.28,3.70,0,298.77,302.98,2.0,0.0,0.000,637860.5,637860.5,30657,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1489794328,1745073.00
03/17/2017 19:45,2,0.000,ALERT,212.16,299.37,59.975,1489794303,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,611025.3,611025.3,30964,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489794330,1745074.00
03/17/2017 19:45,2,0.020,ALERT,211.48,299.67,59.991,1489794303,"274151322000083","219011344069620",28.69,6.00,0,296.96,329.43,0.0,0.0,0.000,892988.8,892988.8,30041,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1489794332,1745075.00
03/17/2017 19:45,2,0.018,ALERT,212.16,298.47,59.981,1489794303,"274151322000076","219011344069620",29.44,7.00,0,296.66,339.04,0.0,0.0,0.000,951409.8,951409.8,30148,0,0,0,L,1151911521,0,121.33,122.68,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1489794334,1745076.00
03/17/2017 19:45,2,0.074,ALERT,212.61,301.77,59.965,1489794303,"201051344000868","219011344069620",29.40,4.00,0,300.27,338.74,2.2,0.2,0.000,633424.6,633424.6,30734,0,0,0,L,1122011218,0,121.10,122.46,0100,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1489794336,1745077.00
03/17/2017 19:45,2,0.012,ALERT,211.25,299.37,59.991,1489794303,"274151322000095","219011344069620",28.51,5.50,0,297.87,302.07,0.0,0.0,0.000,942331.7,942331.7,30266,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1489794337,1745078.00
03/17/2017 19:45,2,0.059,ALERT,212.38,300.87,59.991,1489794303,"201051344000988","219011344069620",19.30,4.00,0,296.96,303.58,1.1,0.0,0.000,585877.8,585877.8,30768,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1489794339,1745079.00
03/17/2017 19:45,2,0.072,ALERT,211.70,299.07,59.991,1489794303,"201051344001025","219011344069620",29.80,4.50,0,298.17,337.84,2.2,0.2,0.000,636904.5,636904.5,30852,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1489794341,1745080.00
03/17/2017 19:45,2,0.090,ALERT,212.61,300.87,59.970,1489794303,"201051344000458","219011344069620",29.34,6.00,0,299.37,310.79,2.7,0.7,0.000,645529.4,645529.4,30359,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1489794343,1745081.00
03/17/2017 19:45,2,0.062,ALERT,213.06,300.57,60.002,1489794303,"201051344000853","219011344069620",29.74,3.70,0,299.37,303.88,1.9,0.0,0.000,645742.8,645742.8,30202,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489794345,1745082.00
03/17/2017 19:45,2,0.066,ALERT,212.61,299.97,59.996,1489794303,"201051344000685","219011344069620",18.77,3.70,0,298.77,302.68,1.3,0.0,0.000,638087.0,638087.0,30540,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489794346,1745083.00
03/17/2017 19:45,2,0.064,ALERT,212.38,299.37,59.996,1489794303,"201051344000917","219011344069620",29.36,6.00,0,297.26,336.94,1.9,0.0,0.000,634694.9,634694.9,30530,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1489794348,1745084.00
03/17/2017 19:45,2,0.057,ALERT,212.38,299.97,60.002,1489794303,"201051344001145","219011344069620",29.64,4.00,0,299.07,302.98,1.8,0.0,0.000,642604.1,642604.1,30372,0,0,0,L,1122011218,0,121.78,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1489794350,1745085.00
03/17/2017 19:45,2,0.094,ALERT,212.16,299.07,60.018,1489794303,"201051344000651","219011344069620",19.18,3.30,0,298.17,302.07,1.8,0.0,0.000,631176.3,631176.3,30736,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1489794352,1745086.00
03/17/2017 19:45,2,0.008,ALERT,211.03,298.47,59.996,1489794303,"274151322000088","219011344069620",27.06,7.00,0,296.36,300.87,0.0,0.0,0.000,855419.3,855419.3,30259,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1489794354,1745087.00
03/17/2017 19:45,2,0.000,ALERT,212.16,298.17,59.996,1489794303,"274151322000068","219011344069620",0.00,8.00,0,296.36,403.37,0.0,0.0,0.000,736883.4,736883.4,31176,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,125,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489794355,1745088.00
03/17/2017 19:45,2,0.070,ALERT,211.93,299.67,59.996,1489794303,"201051344001135","219011344069620",29.84,5.00,0,298.77,337.84,2.1,0.1,0.000,627117.4,627117.4,30753,0,0,0,L,1122011218,0,121.78,121.33,0100,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1489794357,1745089.00
03/17/2017 19:45,2,0.076,ALERT,212.38,301.47,60.007,1489794303,"201051344000594","219011344069620",29.90,4.50,0,299.37,337.84,2.4,0.4,0.000,647294.9,647294.9,30609,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1489794359,1745090.00
03/17/2017 19:45,2,0.076,ALERT,212.16,299.37,60.002,1489794303,"201051344001203","219011344069620",19.10,4.00,0,298.47,304.18,1.5,0.0,0.000,635582.9,635582.9,30803,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1489794361,1745091.00
03/17/2017 19:45,2,0.014,ALERT,211.03,298.77,59.975,1489794303,"274151322000054","219011344069620",28.01,7.70,0,296.66,301.17,0.0,0.0,0.000,873916.8,873916.8,30159,0,0,0,L,1151911521,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1489794363,1745092.00
03/17/2017 19:45,2,0.076,ALERT,212.83,300.57,59.986,1489794303,"201051344000867","219011344069620",29.00,5.00,0,298.77,324.02,2.2,0.2,0.000,632570.0,632570.0,30766,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1489794364,1745093.00
03/17/2017 19:45,2,0.121,ALERT,211.93,299.67,60.023,1489794303,"201051344001093","219011344069620",29.04,6.00,0,298.17,336.94,3.6,1.5,0.000,634344.1,634344.1,30625,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1489794366,1745094.00
03/17/2017 19:45,2,0.020,ALERT,212.83,301.17,60.002,1489794303,"201051344000900","219011344069620",29.24,4.00,0,299.07,338.14,0.6,0.0,0.000,653636.5,653636.5,30114,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1489794368,1745095.00
03/17/2017 19:45,2,0.086,ALERT,212.83,300.27,59.954,1489794303,"201051344000648","219011344069620",29.56,3.30,0,298.77,339.04,2.6,0.6,0.000,643279.5,643279.5,30183,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1489794370,1745096.00
03/17/2017 19:45,2,0.088,ALERT,212.61,301.17,60.007,1489794303,"201051344000569","219011344069620",29.82,4.50,0,299.97,339.04,2.7,0.6,0.000,655643.8,655643.8,30097,0,0,0,L,1122011218,0,120.88,122.46,0100,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1489794372,1745097.00
03/17/2017 19:45,2,0.068,ALERT,212.83,301.17,60.002,1489794303,"201051344000983","219011344069620",29.46,5.00,0,299.67,338.44,2.1,0.1,0.000,646467.4,646467.4,30287,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1489794374,1745098.00
03/17/2017 19:45,2,0.055,ALERT,212.61,300.57,59.991,1489794303,"201051344001158","219011344069620",29.36,4.00,0,298.77,303.58,1.7,0.0,0.000,632680.1,632680.1,30639,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1489794375,1745099.00
03/17/2017 19:45,2,0.086,ALERT,213.29,301.47,59.991,1489794303,"201051344000576","219011344069620",28.82,3.70,0,299.67,314.10,2.5,0.5,0.000,646450.0,646450.0,30164,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1489794377,1745100.00
03/17/2017 19:45,2,0.031,ALERT,211.70,297.87,59.986,1489794303,"274151322000087","219011344069620",27.45,8.00,0,295.76,300.27,0.0,0.0,0.000,845456.8,845456.8,30521,0,0,0,L,1151911521,0,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489794379,1745101.00
03/17/2017 20:00,2,0.000,ALERT,212.61,300.57,60.012,1489795203,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,645589.4,645589.4,30206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1489795205,1745102.00
03/17/2017 20:00,2,0.000,ALERT,211.25,297.87,59.991,1489795203,"274151322000085","219011344069620",0.00,6.00,0,295.76,312.29,0.0,0.0,0.000,871554.7,871554.7,30218,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1489795207,1745103.00
03/17/2017 20:00,2,0.000,ALERT,212.83,300.27,60.007,1489795203,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,632108.6,632108.6,30743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1489795209,1745104.00
03/17/2017 20:00,2,0.000,ALERT,212.38,300.57,59.965,1489795203,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,634739.9,634739.9,30703,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489795211,1745105.00
03/17/2017 20:00,2,0.000,ALERT,211.70,299.67,60.018,1489795203,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,628854.4,628854.4,30606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489795212,1745106.00
03/17/2017 20:00,2,0.000,ALERT,211.03,298.47,60.002,1489795203,"274151322000052","219011344069620",0.00,6.30,0,295.46,311.69,0.0,0.0,0.000,901994.2,901994.2,29988,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1489795214,1745107.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.97,60.002,1489795203,"201051344000585","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,639281.9,639281.9,30765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1489795216,1745108.00
03/17/2017 20:00,2,0.000,ALERT,211.93,300.27,60.044,1489795203,"201051344001230","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,633096.3,633096.3,30480,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1489795218,1745109.00
03/17/2017 20:00,2,0.000,ALERT,212.38,300.57,59.996,1489795203,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,623201.5,623201.5,30679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1489795220,1745110.00
03/17/2017 20:00,2,0.000,ALERT,211.48,299.67,60.007,1489795203,"201051344000955","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,641100.7,641100.7,30567,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1489795221,1745111.00
03/17/2017 20:00,2,0.000,ALERT,211.25,297.26,60.007,1489795203,"274151322000094","219011344069620",0.00,6.00,0,295.46,373.01,0.0,0.0,0.000,736497.0,736497.0,31249,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1489795223,1745112.00
03/17/2017 20:00,2,0.000,ALERT,212.16,301.17,60.028,1489795203,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,652189.0,652189.0,30534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1489795225,1745113.00
03/17/2017 20:00,2,0.000,ALERT,211.93,300.27,60.039,1489795203,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,634971.7,634971.7,30691,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1489795227,1745114.00
03/17/2017 20:00,2,0.000,ALERT,211.93,299.67,59.996,1489795203,"201051344000438","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,637860.5,637860.5,30659,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1489795229,1745115.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.37,60.002,1489795203,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,611025.3,611025.3,30966,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489795230,1745116.00
03/17/2017 20:00,2,0.000,ALERT,211.48,298.17,60.002,1489795203,"274151322000083","219011344069620",0.00,5.00,0,296.06,312.89,0.0,0.0,0.000,892988.8,892988.8,30043,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1489795232,1745117.00
03/17/2017 20:00,2,0.000,ALERT,211.70,297.87,59.996,1489795203,"274151322000076","219011344069620",0.00,6.00,0,295.76,311.69,0.0,0.0,0.000,951409.8,951409.8,30150,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1489795234,1745118.00
03/17/2017 20:00,2,0.000,ALERT,212.16,301.17,60.002,1489795203,"201051344000868","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,633424.6,633424.6,30736,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1489795236,1745119.00
03/17/2017 20:00,2,0.000,ALERT,211.25,299.07,59.975,1489795203,"274151322000095","219011344069620",0.00,4.50,0,296.96,313.50,0.0,0.0,0.000,942331.7,942331.7,30268,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1489795238,1745120.00
03/17/2017 20:00,2,0.000,ALERT,211.93,300.27,59.991,1489795203,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.37,0.0,0.0,0.000,585877.8,585877.8,30770,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1489795239,1745121.00
03/17/2017 20:00,2,0.000,ALERT,211.70,298.77,60.028,1489795203,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,636904.5,636904.5,30854,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1489795241,1745122.00
03/17/2017 20:00,2,0.000,ALERT,212.16,300.57,59.996,1489795203,"201051344000458","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,645529.4,645529.4,30361,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1489795243,1745123.00
03/17/2017 20:00,2,0.000,ALERT,212.83,300.27,60.039,1489795203,"201051344000853","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,645742.8,645742.8,30204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1489795245,1745124.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.67,60.002,1489795203,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,638087.0,638087.0,30542,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489795247,1745125.00
03/17/2017 20:00,2,0.000,ALERT,211.70,298.77,60.007,1489795203,"201051344000917","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,634694.9,634694.9,30532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1489795248,1745126.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.67,60.002,1489795203,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,642604.1,642604.1,30374,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1489795250,1745127.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.07,59.991,1489795203,"201051344000651","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,631176.3,631176.3,30738,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1489795252,1745128.00
03/17/2017 20:00,2,0.000,ALERT,210.80,298.17,59.959,1489795203,"274151322000088","219011344069620",0.00,6.30,0,295.46,311.09,0.0,0.0,0.000,855419.3,855419.3,30261,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1489795254,1745129.00
03/17/2017 20:00,2,0.000,ALERT,211.70,296.96,59.981,1489795203,"274151322000068","219011344069620",0.00,6.70,0,295.16,310.49,0.0,0.0,0.000,736883.4,736883.4,31178,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489795256,1745130.00
03/17/2017 20:00,2,0.000,ALERT,211.70,299.67,60.012,1489795203,"201051344001135","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,627117.4,627117.4,30755,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1489795257,1745131.00
03/17/2017 20:00,2,0.000,ALERT,211.93,301.17,60.018,1489795203,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,647294.9,647294.9,30611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1489795259,1745132.00
03/17/2017 20:00,2,0.000,ALERT,211.93,299.37,59.996,1489795203,"201051344001203","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,635582.9,635582.9,30805,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1489795261,1745133.00
03/17/2017 20:00,2,0.000,ALERT,211.03,297.57,59.986,1489795203,"274151322000054","219011344069620",0.00,6.70,0,295.46,311.99,0.0,0.0,0.000,873916.8,873916.8,30161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1489795263,1745134.00
03/17/2017 20:00,2,0.000,ALERT,212.38,299.67,59.981,1489795203,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,632570.0,632570.0,30768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1489795265,1745135.00
03/17/2017 20:00,2,0.000,ALERT,211.70,299.37,59.986,1489795203,"201051344001093","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,634344.3,634344.3,30627,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1489795267,1745136.00
03/17/2017 20:00,2,0.000,ALERT,211.93,299.97,59.981,1489795203,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,653636.5,653636.5,30116,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1489795268,1745137.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.37,59.986,1489795203,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,643279.6,643279.6,30185,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1489795270,1745138.00
03/17/2017 20:00,2,0.000,ALERT,212.16,300.57,60.034,1489795203,"201051344000569","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,655643.8,655643.8,30099,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1489795272,1745139.00
03/17/2017 20:00,2,0.000,ALERT,212.16,300.27,59.991,1489795203,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,646467.4,646467.4,30289,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1489795274,1745140.00
03/17/2017 20:00,2,0.000,ALERT,212.16,299.97,59.991,1489795203,"201051344001158","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,632680.1,632680.1,30641,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1489795275,1745141.00
03/17/2017 20:00,2,0.000,ALERT,212.61,300.57,59.954,1489795203,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,646450.1,646450.1,30166,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1489795277,1745142.00
03/17/2017 20:00,2,0.000,ALERT,210.80,297.26,60.012,1489795203,"274151322000087","219011344069620",0.00,7.00,0,294.86,311.39,0.0,0.0,0.000,845456.8,845456.8,30523,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1489795279,1745143.00
03/17/2017 20:15,2,0.000,ALERT,211.93,299.07,59.991,1489796103,"201051344000645","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,645589.4,645589.4,30208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796105,1745144.00
03/17/2017 20:15,2,0.000,ALERT,210.35,296.96,59.970,1489796103,"274151322000085","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,871554.7,871554.7,30220,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796107,1745145.00
03/17/2017 20:15,2,0.000,ALERT,211.93,298.77,60.018,1489796103,"201051344000633","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,632108.6,632108.6,30745,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796109,1745146.00
03/17/2017 20:15,2,0.000,ALERT,211.70,299.07,59.981,1489796103,"201051344000469","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,634739.9,634739.9,30705,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796111,1745147.00
03/17/2017 20:15,2,0.000,ALERT,210.80,298.47,59.981,1489796103,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,628854.4,628854.4,30608,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796113,1745148.00
03/17/2017 20:15,2,0.000,ALERT,210.12,296.66,59.986,1489796103,"274151322000052","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,901994.2,901994.2,29990,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796114,1745149.00
03/17/2017 20:15,2,0.000,ALERT,211.25,298.47,59.986,1489796103,"201051344000585","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,639281.9,639281.9,30767,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796116,1745150.00
03/17/2017 20:15,2,0.000,ALERT,211.03,298.77,59.944,1489796103,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,633096.3,633096.3,30482,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796118,1745151.00
03/17/2017 20:15,2,0.000,ALERT,211.70,299.37,59.986,1489796103,"201051344000582","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,623201.5,623201.5,30681,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796120,1745152.00
03/17/2017 20:15,2,0.000,ALERT,210.80,298.47,59.986,1489796103,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,641100.7,641100.7,30569,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796122,1745153.00
03/17/2017 20:15,2,0.000,ALERT,210.35,296.66,59.975,1489796103,"274151322000094","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,736497.0,736497.0,31251,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796123,1745154.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.67,59.991,1489796103,"201051344000579","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,652189.0,652189.0,30536,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796125,1745155.00
03/17/2017 20:15,2,0.000,ALERT,210.80,299.07,59.986,1489796103,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,634971.7,634971.7,30693,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796127,1745156.00
03/17/2017 20:15,2,0.000,ALERT,211.25,298.47,60.002,1489796103,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,637860.5,637860.5,30661,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796129,1745157.00
03/17/2017 20:15,2,0.000,ALERT,211.25,297.87,59.996,1489796103,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,611025.3,611025.3,30968,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796131,1745158.00
03/17/2017 20:15,2,0.000,ALERT,210.57,298.17,60.002,1489796103,"274151322000083","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,892988.8,892988.8,30045,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796133,1745159.00
03/17/2017 20:15,2,0.000,ALERT,211.03,297.26,59.996,1489796103,"274151322000076","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,951409.8,951409.8,30152,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796135,1745160.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.67,59.991,1489796103,"201051344000868","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,633424.6,633424.6,30738,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796137,1745161.00
03/17/2017 20:15,2,0.000,ALERT,210.12,298.17,59.996,1489796103,"274151322000095","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,942331.7,942331.7,30270,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796138,1745162.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.37,60.002,1489796103,"201051344000988","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,585877.8,585877.8,30772,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796140,1745163.00
03/17/2017 20:15,2,0.000,ALERT,210.80,297.87,60.002,1489796103,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,636904.5,636904.5,30856,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796142,1745164.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.37,59.996,1489796103,"201051344000458","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,645529.4,645529.4,30363,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796144,1745165.00
03/17/2017 20:15,2,0.000,ALERT,212.16,299.37,59.986,1489796103,"201051344000853","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,645742.8,645742.8,30206,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796146,1745166.00
03/17/2017 20:15,2,0.000,ALERT,211.48,298.47,59.991,1489796103,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,638087.0,638087.0,30544,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796147,1745167.00
03/17/2017 20:15,2,0.000,ALERT,211.25,298.17,59.981,1489796103,"201051344000917","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,634694.9,634694.9,30534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796149,1745168.00
03/17/2017 20:15,2,0.000,ALERT,211.48,298.77,60.002,1489796103,"201051344001145","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,642604.1,642604.1,30376,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796151,1745169.00
03/17/2017 20:15,2,0.000,ALERT,211.25,297.87,60.028,1489796103,"201051344000651","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,631176.3,631176.3,30740,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796153,1745170.00
03/17/2017 20:15,2,0.000,ALERT,210.12,296.66,59.981,1489796103,"274151322000088","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,855419.3,855419.3,30263,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796154,1745171.00
03/17/2017 20:15,2,0.000,ALERT,211.03,296.66,60.023,1489796103,"274151322000068","219011344069620",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,736883.4,736883.4,31180,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796156,1745172.00
03/17/2017 20:15,2,0.000,ALERT,210.80,298.47,59.996,1489796103,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,627117.4,627117.4,30757,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796158,1745173.00
03/17/2017 20:15,2,0.000,ALERT,211.25,299.97,60.028,1489796103,"201051344000594","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,647294.9,647294.9,30613,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796160,1745174.00
03/17/2017 20:15,2,0.000,ALERT,211.03,298.17,60.002,1489796103,"201051344001203","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,635582.9,635582.9,30807,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796162,1745175.00
03/17/2017 20:15,2,0.000,ALERT,210.35,297.26,59.996,1489796103,"274151322000054","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,873916.8,873916.8,30163,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796163,1745176.00
03/17/2017 20:15,2,0.000,ALERT,211.93,298.77,59.991,1489796103,"201051344000867","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,632570.0,632570.0,30770,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796165,1745177.00
03/17/2017 20:15,2,0.000,ALERT,211.03,298.47,59.991,1489796103,"201051344001093","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,634344.3,634344.3,30629,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796167,1745178.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.37,59.996,1489796103,"201051344000900","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,653636.5,653636.5,30118,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796169,1745179.00
03/17/2017 20:15,2,0.000,ALERT,211.70,298.77,60.023,1489796103,"201051344000648","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,643279.6,643279.6,30187,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796171,1745180.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.67,60.007,1489796103,"201051344000569","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,655643.8,655643.8,30101,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796173,1745181.00
03/17/2017 20:15,2,0.000,ALERT,211.48,299.37,60.018,1489796103,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,646467.4,646467.4,30291,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796174,1745182.00
03/17/2017 20:15,2,0.000,ALERT,211.70,299.37,59.996,1489796103,"201051344001158","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,632680.1,632680.1,30643,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796176,1745183.00
03/17/2017 20:15,2,0.000,ALERT,212.16,299.97,59.996,1489796103,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,646450.1,646450.1,30168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489796178,1745184.00
03/17/2017 20:15,2,0.000,ALERT,210.57,296.66,59.949,1489796103,"274151322000087","219011344069620",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,845456.8,845456.8,30525,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489796180,1745185.00
03/17/2017 20:30,2,0.000,ALERT,212.16,299.97,59.954,1489797003,"201051344000645","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,645589.4,645589.4,30210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797005,1745186.00
03/17/2017 20:30,2,0.000,ALERT,211.03,297.57,59.975,1489797003,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,871554.7,871554.7,30222,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797007,1745187.00
03/17/2017 20:30,2,0.000,ALERT,212.61,300.27,59.965,1489797003,"201051344000633","219011344069620",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,632108.6,632108.6,30747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797009,1745188.00
03/17/2017 20:30,2,0.000,ALERT,212.16,300.27,59.965,1489797003,"201051344000469","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,634739.9,634739.9,30707,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797011,1745189.00
03/17/2017 20:30,2,0.000,ALERT,211.03,298.77,59.965,1489797003,"201051344000646","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,628854.4,628854.4,30610,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797012,1745190.00
03/17/2017 20:30,2,0.000,ALERT,210.80,297.57,59.970,1489797003,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,901994.2,901994.2,29992,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797014,1745191.00
03/17/2017 20:30,2,0.000,ALERT,211.25,298.77,59.959,1489797003,"201051344000585","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,639281.9,639281.9,30769,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797016,1745192.00
03/17/2017 20:30,2,0.000,ALERT,211.25,299.07,59.981,1489797003,"201051344001230","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,633096.3,633096.3,30484,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797018,1745193.00
03/17/2017 20:30,2,0.000,ALERT,211.70,299.67,59.965,1489797003,"201051344000582","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,623201.5,623201.5,30683,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797020,1745194.00
03/17/2017 20:30,2,0.000,ALERT,210.80,298.77,59.954,1489797003,"201051344000955","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,641100.7,641100.7,30571,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797021,1745195.00
03/17/2017 20:30,2,0.000,ALERT,211.03,297.26,59.965,1489797003,"274151322000094","219011344069620",0.00,4.00,0,294.86,298.17,0.0,0.0,0.000,736497.0,736497.0,31253,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797023,1745196.00
03/17/2017 20:30,2,0.000,ALERT,212.16,300.87,59.965,1489797003,"201051344000579","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,652189.0,652189.0,30538,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797025,1745197.00
03/17/2017 20:30,2,0.000,ALERT,211.25,299.37,59.970,1489797003,"201051344000890","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,634971.7,634971.7,30695,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797027,1745198.00
03/17/2017 20:30,2,0.000,ALERT,211.48,299.07,59.970,1489797003,"201051344000438","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,637860.5,637860.5,30663,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797029,1745199.00
03/17/2017 20:30,2,0.000,ALERT,211.48,298.17,59.965,1489797003,"201051344000417","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,611025.3,611025.3,30970,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797030,1745200.00
03/17/2017 20:30,2,0.000,ALERT,210.80,298.17,59.965,1489797003,"274151322000083","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,892988.8,892988.8,30047,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797032,1745201.00
03/17/2017 20:30,2,0.000,ALERT,211.48,297.57,59.975,1489797003,"274151322000076","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,951409.8,951409.8,30154,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797034,1745202.00
03/17/2017 20:30,2,0.000,ALERT,211.93,300.87,59.965,1489797003,"201051344000868","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,633424.6,633424.6,30740,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797036,1745203.00
03/17/2017 20:30,2,0.000,ALERT,210.80,298.77,59.959,1489797003,"274151322000095","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,942331.7,942331.7,30272,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797038,1745204.00
03/17/2017 20:30,2,0.000,ALERT,211.93,299.97,59.959,1489797003,"201051344000988","219011344069620",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,585877.8,585877.8,30774,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797039,1745205.00
03/17/2017 20:30,2,0.000,ALERT,211.03,297.87,59.986,1489797003,"201051344001025","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,636904.5,636904.5,30858,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797041,1745206.00
