ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 20:30,2,0.000,ALERT,211.93,300.27,59.996,1489797003,"201051344000458","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,645529.4,645529.4,30365,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797043,1745207.00
03/17/2017 20:30,2,0.000,ALERT,212.61,300.27,59.970,1489797003,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,645742.8,645742.8,30208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797045,1745208.00
03/17/2017 20:30,2,0.000,ALERT,211.70,298.77,60.018,1489797003,"201051344000685","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,638087.0,638087.0,30546,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797047,1745209.00
03/17/2017 20:30,2,0.000,ALERT,211.48,298.17,59.970,1489797003,"201051344000917","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,634694.9,634694.9,30536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797048,1745210.00
03/17/2017 20:30,2,0.000,ALERT,211.48,299.07,59.917,1489797003,"201051344001145","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,642604.1,642604.1,30378,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797050,1745211.00
03/17/2017 20:30,2,0.000,ALERT,211.48,298.17,59.975,1489797003,"201051344000651","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,631176.3,631176.3,30742,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797052,1745212.00
03/17/2017 20:30,2,0.000,ALERT,210.57,297.57,59.965,1489797003,"274151322000088","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,855419.3,855419.3,30265,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797054,1745213.00
03/17/2017 20:30,2,0.000,ALERT,211.48,297.26,59.965,1489797003,"274151322000068","219011344069620",0.00,5.50,0,294.86,298.17,0.0,0.0,0.000,736883.4,736883.4,31182,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797056,1745214.00
03/17/2017 20:30,2,0.000,ALERT,211.03,298.47,60.002,1489797003,"201051344001135","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,627117.4,627117.4,30759,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797057,1745215.00
03/17/2017 20:30,2,0.000,ALERT,211.70,300.87,60.002,1489797003,"201051344000594","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,647294.9,647294.9,30615,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797059,1745216.00
03/17/2017 20:30,2,0.000,ALERT,211.48,298.47,59.965,1489797003,"201051344001203","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,635582.9,635582.9,30809,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797061,1745217.00
03/17/2017 20:30,2,0.000,ALERT,210.80,297.87,59.949,1489797003,"274151322000054","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,873916.8,873916.8,30165,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797063,1745218.00
03/17/2017 20:30,2,0.000,ALERT,212.38,299.97,60.018,1489797003,"201051344000867","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,632570.0,632570.0,30772,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797065,1745219.00
03/17/2017 20:30,2,0.000,ALERT,211.25,298.47,59.954,1489797003,"201051344001093","219011344069620",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,634344.3,634344.3,30631,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797067,1745220.00
03/17/2017 20:30,2,0.000,ALERT,211.70,299.97,59.975,1489797003,"201051344000900","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,653636.5,653636.5,30120,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797068,1745221.00
03/17/2017 20:30,2,0.000,ALERT,212.16,299.37,59.938,1489797003,"201051344000648","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,643279.6,643279.6,30189,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797070,1745222.00
03/17/2017 20:30,2,0.000,ALERT,211.93,300.57,59.975,1489797003,"201051344000569","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,655643.8,655643.8,30103,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797072,1745223.00
03/17/2017 20:30,2,0.000,ALERT,211.93,300.27,59.981,1489797003,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,646467.4,646467.4,30293,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797074,1745224.00
03/17/2017 20:30,2,0.000,ALERT,212.16,299.97,59.975,1489797003,"201051344001158","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,632680.1,632680.1,30645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797075,1745225.00
03/17/2017 20:30,2,0.000,ALERT,212.38,300.57,59.970,1489797003,"201051344000576","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,646450.1,646450.1,30170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797077,1745226.00
03/17/2017 20:30,2,0.000,ALERT,211.03,297.26,59.944,1489797003,"274151322000087","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,845456.8,845456.8,30527,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797079,1745227.00
03/17/2017 20:45,2,0.000,ALERT,212.16,299.97,59.991,1489797904,"201051344000645","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,645589.4,645589.4,30212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797906,1745228.00
03/17/2017 20:45,2,0.000,ALERT,211.03,297.57,59.996,1489797904,"274151322000085","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,871554.7,871554.7,30224,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797907,1745229.00
03/17/2017 20:45,2,0.000,ALERT,212.38,299.97,59.981,1489797904,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,632108.6,632108.6,30749,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797909,1745230.00
03/17/2017 20:45,2,0.000,ALERT,211.93,300.27,59.991,1489797904,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,634739.9,634739.9,30709,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797911,1745231.00
03/17/2017 20:45,2,0.000,ALERT,211.25,298.77,59.991,1489797904,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,628854.4,628854.4,30612,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797913,1745232.00
03/17/2017 20:45,2,0.000,ALERT,210.57,297.57,60.018,1489797904,"274151322000052","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,901994.2,901994.2,29994,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797915,1745233.00
03/17/2017 20:45,2,0.000,ALERT,211.48,299.07,59.986,1489797904,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,639281.9,639281.9,30771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797917,1745234.00
03/17/2017 20:45,2,0.000,ALERT,211.25,299.07,59.981,1489797904,"201051344001230","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,633096.3,633096.3,30486,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797918,1745235.00
03/17/2017 20:45,2,0.000,ALERT,211.70,299.67,59.991,1489797904,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,623201.5,623201.5,30685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797920,1745236.00
03/17/2017 20:45,2,0.000,ALERT,211.03,299.07,59.981,1489797904,"201051344000955","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,641100.7,641100.7,30573,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797922,1745237.00
03/17/2017 20:45,2,0.000,ALERT,210.57,296.96,59.959,1489797904,"274151322000094","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,736497.0,736497.0,31255,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797924,1745238.00
03/17/2017 20:45,2,0.000,ALERT,211.93,300.87,59.981,1489797904,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,652189.0,652189.0,30540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797926,1745239.00
03/17/2017 20:45,2,0.000,ALERT,211.25,299.37,59.981,1489797904,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,634971.7,634971.7,30697,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797927,1745240.00
03/17/2017 20:45,2,0.000,ALERT,211.48,298.77,59.975,1489797904,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,637860.5,637860.5,30665,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797929,1745241.00
03/17/2017 20:45,2,0.000,ALERT,211.70,298.47,59.981,1489797904,"201051344000417","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,611025.3,611025.3,30972,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797931,1745242.00
03/17/2017 20:45,2,0.000,ALERT,210.80,297.87,59.991,1489797904,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,892988.8,892988.8,30049,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797933,1745243.00
03/17/2017 20:45,2,0.000,ALERT,211.25,297.57,59.965,1489797904,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,951409.8,951409.8,30156,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797935,1745244.00
03/17/2017 20:45,2,0.000,ALERT,211.70,300.57,59.970,1489797904,"201051344000868","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,633424.6,633424.6,30742,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797937,1745245.00
03/17/2017 20:45,2,0.000,ALERT,210.80,298.17,59.959,1489797904,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,942331.7,942331.7,30274,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797938,1745246.00
03/17/2017 20:45,2,0.000,ALERT,211.70,299.67,59.959,1489797904,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,585877.8,585877.8,30776,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797940,1745247.00
03/17/2017 20:45,2,0.000,ALERT,211.25,298.17,59.970,1489797904,"201051344001025","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,636904.5,636904.5,30860,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797942,1745248.00
03/17/2017 20:45,2,0.000,ALERT,211.48,299.97,59.965,1489797904,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,645529.4,645529.4,30367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797944,1745249.00
03/17/2017 20:45,2,0.000,ALERT,212.16,299.37,59.970,1489797904,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,645742.8,645742.8,30210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797946,1745250.00
03/17/2017 20:45,2,0.000,ALERT,211.70,299.07,59.975,1489797904,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,638087.0,638087.0,30548,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797947,1745251.00
03/17/2017 20:45,2,0.000,ALERT,211.48,298.17,59.965,1489797904,"201051344000917","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,634694.9,634694.9,30538,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797949,1745252.00
03/17/2017 20:45,2,0.000,ALERT,211.70,298.77,59.970,1489797904,"201051344001145","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,642604.1,642604.1,30380,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797951,1745253.00
03/17/2017 20:45,2,0.000,ALERT,211.48,297.87,59.959,1489797904,"201051344000651","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,631176.3,631176.3,30744,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797953,1745254.00
03/17/2017 20:45,2,0.000,ALERT,210.35,297.57,59.954,1489797904,"274151322000088","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,855419.3,855419.3,30267,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797954,1745255.00
03/17/2017 20:45,2,0.000,ALERT,211.48,296.66,59.965,1489797904,"274151322000068","219011344069620",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,736883.4,736883.4,31184,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797956,1745256.00
03/17/2017 20:45,2,0.000,ALERT,211.03,298.77,59.965,1489797904,"201051344001135","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,627117.4,627117.4,30761,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797958,1745257.00
03/17/2017 20:45,2,0.000,ALERT,211.48,300.27,59.954,1489797904,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,647294.9,647294.9,30617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797960,1745258.00
03/17/2017 20:45,2,0.000,ALERT,211.25,298.17,59.938,1489797904,"201051344001203","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,635582.9,635582.9,30811,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797962,1745259.00
03/17/2017 20:45,2,0.000,ALERT,210.57,297.87,59.965,1489797904,"274151322000054","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,873916.8,873916.8,30167,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797964,1745260.00
03/17/2017 20:45,2,0.000,ALERT,212.16,299.07,59.970,1489797904,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,632570.0,632570.0,30774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797966,1745261.00
03/17/2017 20:45,2,0.000,ALERT,211.25,298.47,59.965,1489797904,"201051344001093","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,634344.3,634344.3,30633,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797967,1745262.00
03/17/2017 20:45,2,0.000,ALERT,211.70,299.67,59.965,1489797904,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,653636.5,653636.5,30122,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797969,1745263.00
03/17/2017 20:45,2,0.000,ALERT,211.93,298.77,59.922,1489797904,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,643279.6,643279.6,30191,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489797971,1745264.00
03/17/2017 20:45,2,0.000,ALERT,211.93,300.27,59.928,1489797904,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,655643.8,655643.8,30105,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797973,1745265.00
03/17/2017 20:45,2,0.000,ALERT,211.93,299.97,59.965,1489797904,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,646467.4,646467.4,30295,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797974,1745266.00
03/17/2017 20:45,2,0.000,ALERT,211.70,299.37,59.938,1489797904,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,632680.1,632680.1,30647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797976,1745267.00
03/17/2017 20:45,2,0.000,ALERT,212.16,300.27,59.965,1489797904,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,646450.1,646450.1,30172,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797978,1745268.00
03/17/2017 20:45,2,0.000,ALERT,210.80,296.66,59.954,1489797904,"274151322000087","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,845456.8,845456.8,30529,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489797980,1745269.00
03/17/2017 21:00,2,0.000,ALERT,212.38,300.27,59.975,1489798804,"201051344000645","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,645589.4,645589.4,30214,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798806,1745270.00
03/17/2017 21:00,2,0.000,ALERT,211.03,297.57,59.981,1489798804,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,871554.7,871554.7,30226,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798807,1745271.00
03/17/2017 21:00,2,0.000,ALERT,212.61,300.27,59.986,1489798804,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,632108.6,632108.6,30751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798809,1745272.00
03/17/2017 21:00,2,0.000,ALERT,211.93,299.97,59.975,1489798804,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,634739.9,634739.9,30711,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798811,1745273.00
03/17/2017 21:00,2,0.000,ALERT,211.03,299.07,59.981,1489798804,"201051344000646","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,628854.4,628854.4,30614,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798813,1745274.00
03/17/2017 21:00,2,0.000,ALERT,210.35,297.57,60.002,1489798804,"274151322000052","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,901994.2,901994.2,29996,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798814,1745275.00
03/17/2017 21:00,2,0.000,ALERT,211.48,299.37,59.975,1489798804,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,639281.9,639281.9,30773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798816,1745276.00
03/17/2017 21:00,2,0.000,ALERT,211.25,299.37,59.970,1489798804,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,633096.3,633096.3,30488,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798818,1745277.00
03/17/2017 21:00,2,0.000,ALERT,211.93,299.97,59.981,1489798804,"201051344000582","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,623201.5,623201.5,30687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798820,1745278.00
03/17/2017 21:00,2,0.000,ALERT,211.03,299.07,59.981,1489798804,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,641100.7,641100.7,30575,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798822,1745279.00
03/17/2017 21:00,2,0.000,ALERT,210.80,296.66,59.975,1489798804,"274151322000094","219011344069620",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,736497.0,736497.0,31257,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798823,1745280.00
03/17/2017 21:00,2,0.000,ALERT,211.93,300.57,60.007,1489798804,"201051344000579","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,652189.0,652189.0,30542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798825,1745281.00
03/17/2017 21:00,2,0.000,ALERT,211.25,299.07,59.981,1489798804,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,634971.7,634971.7,30699,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798827,1745282.00
03/17/2017 21:00,2,0.000,ALERT,211.48,298.77,59.981,1489798804,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,637860.5,637860.5,30667,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798829,1745283.00
03/17/2017 21:00,2,0.000,ALERT,211.70,298.47,59.991,1489798804,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,611025.3,611025.3,30974,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798831,1745284.00
03/17/2017 21:00,2,0.000,ALERT,210.80,297.87,59.975,1489798804,"274151322000083","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,892988.8,892988.8,30051,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798833,1745285.00
03/17/2017 21:00,2,0.000,ALERT,211.25,297.87,59.981,1489798804,"274151322000076","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,951409.8,951409.8,30158,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798834,1745286.00
03/17/2017 21:00,2,0.000,ALERT,211.70,300.57,59.986,1489798804,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,633424.6,633424.6,30744,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798836,1745287.00
03/17/2017 21:00,2,0.000,ALERT,210.35,298.17,59.975,1489798804,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,942331.7,942331.7,30276,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798838,1745288.00
03/17/2017 21:00,2,0.000,ALERT,211.70,299.97,59.970,1489798804,"201051344000988","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,585877.8,585877.8,30778,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798840,1745289.00
03/17/2017 21:00,2,0.000,ALERT,211.25,298.47,59.938,1489798804,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,636904.5,636904.5,30862,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798842,1745290.00
03/17/2017 21:00,2,0.000,ALERT,211.70,299.97,59.996,1489798804,"201051344000458","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,645529.4,645529.4,30369,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798844,1745291.00
03/17/2017 21:00,2,0.000,ALERT,212.38,299.97,60.039,1489798804,"201051344000853","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,645742.8,645742.8,30212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798845,1745292.00
03/17/2017 21:00,2,0.000,ALERT,211.70,298.77,59.981,1489798804,"201051344000685","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,638087.0,638087.0,30550,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798847,1745293.00
03/17/2017 21:00,2,0.000,ALERT,211.48,298.47,59.991,1489798804,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,634694.9,634694.9,30540,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798849,1745294.00
03/17/2017 21:00,2,0.000,ALERT,211.70,299.37,59.996,1489798804,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,642604.1,642604.1,30382,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798851,1745295.00
03/17/2017 21:00,2,0.000,ALERT,211.48,298.17,59.954,1489798804,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,631176.3,631176.3,30746,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798852,1745296.00
03/17/2017 21:00,2,0.000,ALERT,210.12,296.66,60.007,1489798804,"274151322000088","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,855419.3,855419.3,30269,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798854,1745297.00
03/17/2017 21:00,2,0.000,ALERT,211.25,296.66,59.986,1489798804,"274151322000068","219011344069620",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,736883.4,736883.4,31186,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798856,1745298.00
03/17/2017 21:00,2,0.000,ALERT,211.25,299.07,59.996,1489798804,"201051344001135","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,627117.4,627117.4,30763,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798858,1745299.00
03/17/2017 21:00,2,0.000,ALERT,211.48,300.57,60.012,1489798804,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,647294.9,647294.9,30619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798860,1745300.00
03/17/2017 21:00,2,0.000,ALERT,211.48,298.47,59.954,1489798804,"201051344001203","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,635582.9,635582.9,30813,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798861,1745301.00
03/17/2017 21:00,2,0.000,ALERT,210.35,296.96,59.981,1489798804,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,873916.8,873916.8,30169,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798863,1745302.00
03/17/2017 21:00,2,0.000,ALERT,211.93,299.37,59.981,1489798804,"201051344000867","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,632570.0,632570.0,30776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798865,1745303.00
03/17/2017 21:00,2,0.000,ALERT,211.48,299.07,59.986,1489798804,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,634344.3,634344.3,30635,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798867,1745304.00
03/17/2017 21:00,2,0.000,ALERT,211.70,299.67,59.949,1489798804,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,653636.5,653636.5,30124,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798868,1745305.00
03/17/2017 21:00,2,0.000,ALERT,211.93,299.07,59.981,1489798804,"201051344000648","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,643279.6,643279.6,30193,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798870,1745306.00
03/17/2017 21:00,2,0.000,ALERT,211.93,300.57,59.954,1489798804,"201051344000569","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,655643.8,655643.8,30107,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798872,1745307.00
03/17/2017 21:00,2,0.000,ALERT,211.70,299.97,59.981,1489798804,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,646467.4,646467.4,30297,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798874,1745308.00
03/17/2017 21:00,2,0.000,ALERT,211.93,299.67,59.981,1489798804,"201051344001158","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,632680.1,632680.1,30649,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798876,1745309.00
03/17/2017 21:00,2,0.000,ALERT,212.38,300.57,59.981,1489798804,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,646450.1,646450.1,30174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489798877,1745310.00
03/17/2017 21:00,2,0.000,ALERT,210.35,296.06,59.981,1489798804,"274151322000087","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,845456.8,845456.8,30531,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489798879,1745311.00
03/17/2017 21:15,2,0.000,ALERT,212.61,299.67,59.949,1489799703,"201051344000645","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,645589.4,645589.4,30216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799705,1745312.00
03/17/2017 21:15,2,0.000,ALERT,210.57,296.66,59.965,1489799703,"274151322000085","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,871554.7,871554.7,30228,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799707,1745313.00
03/17/2017 21:15,2,0.000,ALERT,212.61,299.37,59.954,1489799703,"201051344000633","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,632108.6,632108.6,30753,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799709,1745314.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.97,59.949,1489799703,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,634739.9,634739.9,30713,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799711,1745315.00
03/17/2017 21:15,2,0.000,ALERT,211.70,299.37,59.965,1489799703,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,628854.4,628854.4,30616,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799713,1745316.00
03/17/2017 21:15,2,0.000,ALERT,210.57,297.87,59.965,1489799703,"274151322000052","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,901994.2,901994.2,29998,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799714,1745317.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.67,59.965,1489799703,"201051344000585","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,639281.9,639281.9,30775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799716,1745318.00
03/17/2017 21:15,2,0.000,ALERT,211.93,299.97,59.959,1489799703,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,633096.3,633096.3,30490,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799718,1745319.00
03/17/2017 21:15,2,0.000,ALERT,212.38,300.57,59.965,1489799703,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,623201.5,623201.5,30689,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799720,1745320.00
03/17/2017 21:15,2,0.000,ALERT,211.48,299.37,59.954,1489799703,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,641100.7,641100.7,30577,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799722,1745321.00
03/17/2017 21:15,2,0.000,ALERT,210.80,296.66,59.954,1489799703,"274151322000094","219011344069620",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,736497.0,736497.0,31259,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799723,1745322.00
03/17/2017 21:15,2,0.000,ALERT,211.93,300.27,59.970,1489799703,"201051344000579","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,652189.0,652189.0,30544,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799725,1745323.00
03/17/2017 21:15,2,0.000,ALERT,211.93,300.27,59.933,1489799703,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,634971.7,634971.7,30701,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799727,1745324.00
03/17/2017 21:15,2,0.000,ALERT,211.93,299.67,59.970,1489799703,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,637860.5,637860.5,30669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799729,1745325.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.07,59.975,1489799703,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,611025.3,611025.3,30976,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799731,1745326.00
03/17/2017 21:15,2,0.000,ALERT,210.57,298.17,59.981,1489799703,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,892988.8,892988.8,30053,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799732,1745327.00
03/17/2017 21:15,2,0.000,ALERT,211.25,297.57,59.959,1489799703,"274151322000076","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,951409.8,951409.8,30160,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799734,1745328.00
03/17/2017 21:15,2,0.000,ALERT,211.93,300.57,59.928,1489799703,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,633424.6,633424.6,30746,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799736,1745329.00
03/17/2017 21:15,2,0.000,ALERT,210.57,298.47,59.970,1489799703,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,942331.7,942331.7,30278,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799738,1745330.00
03/17/2017 21:15,2,0.000,ALERT,211.70,299.67,59.991,1489799703,"201051344000988","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,585877.8,585877.8,30780,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799740,1745331.00
03/17/2017 21:15,2,0.000,ALERT,211.70,299.07,59.933,1489799703,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,636904.5,636904.5,30864,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799741,1745332.00
03/17/2017 21:15,2,0.000,ALERT,211.70,299.67,59.970,1489799703,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,645529.4,645529.4,30371,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799743,1745333.00
03/17/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1489799703,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,645742.8,645742.8,30214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799745,1745334.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.97,59.975,1489799703,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,638087.0,638087.0,30552,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799747,1745335.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.07,59.965,1489799703,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,634694.9,634694.9,30542,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799749,1745336.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.97,59.970,1489799703,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,642604.1,642604.1,30384,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799750,1745337.00
03/17/2017 21:15,2,0.000,ALERT,211.93,298.77,59.922,1489799703,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,631176.3,631176.3,30748,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799753,1745338.00
03/17/2017 21:15,2,0.000,ALERT,210.35,297.26,59.975,1489799703,"274151322000088","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,855419.3,855419.3,30271,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799754,1745339.00
03/17/2017 21:15,2,0.000,ALERT,211.48,296.96,59.970,1489799703,"274151322000068","219011344069620",0.00,4.50,0,294.56,298.17,0.0,0.0,0.000,736883.4,736883.4,31188,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799756,1745340.00
03/17/2017 21:15,2,0.000,ALERT,211.48,299.67,59.970,1489799703,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,627117.4,627117.4,30765,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799758,1745341.00
03/17/2017 21:15,2,0.000,ALERT,211.48,300.27,59.970,1489799703,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,647294.9,647294.9,30621,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799760,1745342.00
03/17/2017 21:15,2,0.000,ALERT,211.93,299.37,59.975,1489799703,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,635582.9,635582.9,30815,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799762,1745343.00
03/17/2017 21:15,2,0.000,ALERT,210.57,298.17,59.975,1489799703,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,873916.8,873916.8,30171,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799763,1745344.00
03/17/2017 21:15,2,0.000,ALERT,211.70,298.77,60.018,1489799703,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,632570.0,632570.0,30778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799765,1745345.00
03/17/2017 21:15,2,0.000,ALERT,211.93,299.97,59.991,1489799703,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,634344.3,634344.3,30637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799767,1745346.00
03/17/2017 21:15,2,0.000,ALERT,211.70,299.97,60.007,1489799703,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,653636.5,653636.5,30126,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799769,1745347.00
03/17/2017 21:15,2,0.000,ALERT,212.16,299.67,59.981,1489799703,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,643279.6,643279.6,30195,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799770,1745348.00
03/17/2017 21:15,2,0.000,ALERT,211.93,300.87,59.986,1489799703,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,655643.8,655643.8,30109,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799772,1745349.00
03/17/2017 21:15,2,0.000,ALERT,211.70,299.97,59.970,1489799703,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,646467.4,646467.4,30299,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799774,1745350.00
03/17/2017 21:15,2,0.000,ALERT,211.93,299.67,59.986,1489799703,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,632680.1,632680.1,30651,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799776,1745351.00
