ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 21:15,2,0.000,ALERT,212.38,300.27,59.986,1489799703,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,646450.1,646450.1,30176,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489799778,1745352.00
03/17/2017 21:15,2,0.000,ALERT,210.80,296.36,59.975,1489799703,"274151322000087","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,845456.8,845456.8,30533,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489799779,1745353.00
03/17/2017 21:30,2,0.000,ALERT,212.61,299.97,59.986,1489800603,"201051344000645","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,645589.4,645589.4,30218,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800605,1745354.00
03/17/2017 21:30,2,0.000,ALERT,210.80,297.57,59.975,1489800603,"274151322000085","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,871554.7,871554.7,30230,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800606,1745355.00
03/17/2017 21:30,2,0.000,ALERT,212.61,300.27,59.981,1489800603,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,632108.6,632108.6,30755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800608,1745356.00
03/17/2017 21:30,2,0.000,ALERT,212.16,300.27,59.996,1489800603,"201051344000469","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,634739.9,634739.9,30715,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800610,1745357.00
03/17/2017 21:30,2,0.000,ALERT,211.70,299.67,59.970,1489800603,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,628854.4,628854.4,30618,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800612,1745358.00
03/17/2017 21:30,2,0.000,ALERT,210.57,297.87,59.954,1489800603,"274151322000052","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,901994.2,901994.2,30000,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800614,1745359.00
03/17/2017 21:30,2,0.000,ALERT,212.16,299.97,59.981,1489800603,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,639281.9,639281.9,30777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800616,1745360.00
03/17/2017 21:30,2,0.000,ALERT,211.93,300.27,60.002,1489800603,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,633096.3,633096.3,30492,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800617,1745361.00
03/17/2017 21:30,2,0.000,ALERT,212.38,300.57,59.965,1489800603,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,623201.5,623201.5,30691,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800619,1745362.00
03/17/2017 21:30,2,0.000,ALERT,211.48,299.37,59.975,1489800603,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,641100.7,641100.7,30579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800621,1745363.00
03/17/2017 21:30,2,0.000,ALERT,211.03,297.26,59.975,1489800603,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,736497.0,736497.0,31261,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800623,1745364.00
03/17/2017 21:30,2,0.000,ALERT,211.93,300.87,59.970,1489800603,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,652189.0,652189.0,30546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800625,1745365.00
03/17/2017 21:30,2,0.000,ALERT,211.70,299.97,59.981,1489800603,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,634971.7,634971.7,30703,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800627,1745366.00
03/17/2017 21:30,2,0.000,ALERT,212.16,299.97,60.018,1489800603,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,637860.5,637860.5,30671,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800628,1745367.00
03/17/2017 21:30,2,0.000,ALERT,211.93,299.07,59.986,1489800603,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,611025.3,611025.3,30978,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800630,1745368.00
03/17/2017 21:30,2,0.000,ALERT,211.03,297.87,59.996,1489800603,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,892988.8,892988.8,30055,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800632,1745369.00
03/17/2017 21:30,2,0.000,ALERT,211.70,298.17,59.986,1489800603,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,951409.8,951409.8,30162,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800634,1745370.00
03/17/2017 21:30,2,0.000,ALERT,212.16,301.17,59.944,1489800603,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,633424.6,633424.6,30748,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800636,1745371.00
03/17/2017 21:30,2,0.000,ALERT,211.03,298.47,60.018,1489800603,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,942331.7,942331.7,30280,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800638,1745372.00
03/17/2017 21:30,2,0.000,ALERT,211.93,300.57,59.991,1489800603,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,585877.8,585877.8,30782,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800640,1745373.00
03/17/2017 21:30,2,0.000,ALERT,211.70,299.07,59.965,1489800603,"201051344001025","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,636904.5,636904.5,30866,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800641,1745374.00
03/17/2017 21:30,2,0.000,ALERT,212.16,300.57,59.949,1489800603,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,645529.4,645529.4,30373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800643,1745375.00
03/17/2017 21:30,2,0.000,ALERT,212.83,300.57,59.986,1489800603,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,645742.8,645742.8,30216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800645,1745376.00
03/17/2017 21:30,2,0.000,ALERT,212.38,299.97,59.986,1489800603,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,638087.0,638087.0,30554,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800647,1745377.00
03/17/2017 21:30,2,0.000,ALERT,212.16,299.67,59.933,1489800603,"201051344000917","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,634694.9,634694.9,30544,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800648,1745378.00
03/17/2017 21:30,2,0.000,ALERT,212.16,299.97,59.981,1489800603,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,642604.1,642604.1,30386,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800650,1745379.00
03/17/2017 21:30,2,0.000,ALERT,212.16,299.37,59.970,1489800603,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,631176.3,631176.3,30750,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800652,1745380.00
03/17/2017 21:30,2,0.000,ALERT,210.57,297.87,59.986,1489800603,"274151322000088","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,855419.3,855419.3,30273,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800654,1745381.00
03/17/2017 21:30,2,0.000,ALERT,211.48,296.66,59.986,1489800603,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.17,0.0,0.0,0.000,736883.4,736883.4,31190,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800656,1745382.00
03/17/2017 21:30,2,0.000,ALERT,211.48,299.67,60.018,1489800603,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,627117.4,627117.4,30767,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800657,1745383.00
03/17/2017 21:30,2,0.000,ALERT,211.70,300.87,59.991,1489800603,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,647294.9,647294.9,30623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800659,1745384.00
03/17/2017 21:30,2,0.000,ALERT,211.93,299.37,59.991,1489800603,"201051344001203","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,635582.9,635582.9,30817,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800661,1745385.00
03/17/2017 21:30,2,0.000,ALERT,210.80,297.87,60.018,1489800603,"274151322000054","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,873916.8,873916.8,30173,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800663,1745386.00
03/17/2017 21:30,2,0.000,ALERT,212.38,299.97,59.991,1489800603,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,632570.0,632570.0,30780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800665,1745387.00
03/17/2017 21:30,2,0.000,ALERT,211.93,299.37,59.986,1489800603,"201051344001093","219011344069620",0.00,3.70,0,297.87,300.87,0.0,0.0,0.000,634344.3,634344.3,30639,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800666,1745388.00
03/17/2017 21:30,2,0.000,ALERT,211.93,300.57,59.991,1489800603,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,653636.5,653636.5,30128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800668,1745389.00
03/17/2017 21:30,2,0.000,ALERT,212.38,299.67,60.039,1489800603,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,643279.6,643279.6,30197,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800670,1745390.00
03/17/2017 21:30,2,0.000,ALERT,212.16,300.87,60.034,1489800603,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,655643.8,655643.8,30111,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489800672,1745391.00
03/17/2017 21:30,2,0.000,ALERT,212.16,300.57,59.991,1489800603,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,646467.4,646467.4,30301,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800674,1745392.00
03/17/2017 21:30,2,0.000,ALERT,212.38,300.57,59.970,1489800603,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,632680.1,632680.1,30653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800676,1745393.00
03/17/2017 21:30,2,0.000,ALERT,212.61,300.87,60.002,1489800603,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,646450.1,646450.1,30178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800677,1745394.00
03/17/2017 21:30,2,0.000,ALERT,211.03,296.36,59.991,1489800603,"274151322000087","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,845456.8,845456.8,30535,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489800679,1745395.00
03/17/2017 21:45,2,0.000,ALERT,212.83,299.67,59.959,1489801503,"201051344000645","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,645589.4,645589.4,30220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489801505,1745396.00
03/17/2017 21:45,2,0.000,ALERT,211.48,297.26,59.970,1489801503,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,871554.7,871554.7,30232,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489801507,1745397.00
03/17/2017 21:45,2,0.000,ALERT,213.06,299.67,59.970,1489801503,"201051344000633","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,632108.6,632108.6,30757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801509,1745398.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.67,59.917,1489801503,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,634739.9,634739.9,30717,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801511,1745399.00
03/17/2017 21:45,2,0.000,ALERT,212.16,299.67,59.975,1489801503,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,628854.4,628854.4,30620,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801512,1745400.00
03/17/2017 21:45,2,0.000,ALERT,211.25,298.17,59.970,1489801503,"274151322000052","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,901994.2,901994.2,30002,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801514,1745401.00
03/17/2017 21:45,2,0.000,ALERT,212.38,299.67,59.975,1489801503,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,639281.9,639281.9,30779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801516,1745402.00
03/17/2017 21:45,2,0.000,ALERT,212.16,299.97,59.975,1489801503,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,633096.3,633096.3,30494,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801518,1745403.00
03/17/2017 21:45,2,0.000,ALERT,212.83,300.57,59.944,1489801503,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,623201.5,623201.5,30693,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801519,1745404.00
03/17/2017 21:45,2,0.000,ALERT,211.93,299.67,59.981,1489801503,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,641100.7,641100.7,30581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801521,1745405.00
03/17/2017 21:45,2,0.000,ALERT,211.25,296.96,59.981,1489801503,"274151322000094","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,736497.0,736497.0,31263,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801523,1745406.00
03/17/2017 21:45,2,0.000,ALERT,212.38,300.57,59.986,1489801503,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,652189.0,652189.0,30548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801525,1745407.00
03/17/2017 21:45,2,0.000,ALERT,211.93,299.97,59.949,1489801503,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,634971.7,634971.7,30705,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801527,1745408.00
03/17/2017 21:45,2,0.000,ALERT,212.38,299.67,59.970,1489801503,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,637860.5,637860.5,30673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801528,1745409.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.37,59.981,1489801503,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,611025.3,611025.3,30980,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801530,1745410.00
03/17/2017 21:45,2,0.000,ALERT,211.48,297.87,60.002,1489801503,"274151322000083","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,892988.8,892988.8,30057,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801532,1745411.00
03/17/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1489801503,"274151322000076","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,951409.8,951409.8,30164,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801534,1745412.00
03/17/2017 21:45,2,0.000,ALERT,212.38,300.57,59.996,1489801503,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,633424.6,633424.6,30750,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801536,1745413.00
03/17/2017 21:45,2,0.000,ALERT,211.48,298.47,59.986,1489801503,"274151322000095","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,942331.7,942331.7,30282,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801538,1745414.00
03/17/2017 21:45,2,0.000,ALERT,212.16,299.67,59.986,1489801503,"201051344000988","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,585877.8,585877.8,30784,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801540,1745415.00
03/17/2017 21:45,2,0.000,ALERT,211.93,298.77,60.023,1489801503,"201051344001025","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,636904.5,636904.5,30868,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801541,1745416.00
03/17/2017 21:45,2,0.000,ALERT,212.38,299.97,59.991,1489801503,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,645529.4,645529.4,30375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801543,1745417.00
03/17/2017 21:45,2,0.000,ALERT,212.83,299.67,59.996,1489801503,"201051344000853","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,645742.8,645742.8,30218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801545,1745418.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.67,60.002,1489801503,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,638087.0,638087.0,30556,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801547,1745419.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.37,60.018,1489801503,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,634694.9,634694.9,30546,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801549,1745420.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.97,60.002,1489801503,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,642604.1,642604.1,30388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801550,1745421.00
03/17/2017 21:45,2,0.000,ALERT,212.38,298.77,60.018,1489801503,"201051344000651","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,631176.3,631176.3,30752,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801552,1745422.00
03/17/2017 21:45,2,0.000,ALERT,211.03,297.57,59.975,1489801503,"274151322000088","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,855419.3,855419.3,30275,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801554,1745423.00
03/17/2017 21:45,2,0.000,ALERT,211.93,296.66,60.002,1489801503,"274151322000068","219011344069620",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,736883.4,736883.4,31192,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801556,1745424.00
03/17/2017 21:45,2,0.000,ALERT,211.93,299.67,60.007,1489801503,"201051344001135","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,627117.4,627117.4,30769,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801558,1745425.00
03/17/2017 21:45,2,0.000,ALERT,212.38,300.87,60.002,1489801503,"201051344000594","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,647294.9,647294.9,30625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801560,1745426.00
03/17/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1489801503,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,635582.9,635582.9,30819,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801561,1745427.00
03/17/2017 21:45,2,0.000,ALERT,211.25,297.57,59.996,1489801503,"274151322000054","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,873916.8,873916.8,30175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801563,1745428.00
03/17/2017 21:45,2,0.000,ALERT,212.83,299.67,60.034,1489801503,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,632570.0,632570.0,30782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489801565,1745429.00
03/17/2017 21:45,2,0.000,ALERT,212.38,299.97,60.018,1489801503,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,634344.3,634344.3,30641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801567,1745430.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.97,60.012,1489801503,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,653636.5,653636.5,30130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801569,1745431.00
03/17/2017 21:45,2,0.000,ALERT,212.83,299.37,60.018,1489801503,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,643279.6,643279.6,30199,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801570,1745432.00
03/17/2017 21:45,2,0.000,ALERT,212.61,300.57,60.012,1489801503,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,655643.8,655643.8,30113,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801572,1745433.00
03/17/2017 21:45,2,0.000,ALERT,212.61,300.27,60.007,1489801503,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,646467.4,646467.4,30303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489801574,1745434.00
03/17/2017 21:45,2,0.000,ALERT,212.61,299.97,59.986,1489801503,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,632680.1,632680.1,30655,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801576,1745435.00
03/17/2017 21:45,2,0.000,ALERT,213.06,300.57,60.007,1489801503,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,646450.1,646450.1,30180,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801578,1745436.00
03/17/2017 21:45,2,0.000,ALERT,211.48,296.66,60.007,1489801503,"274151322000087","219011344069620",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,845456.8,845456.8,30537,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489801579,1745437.00
03/17/2017 22:00,2,0.000,ALERT,212.83,299.37,60.002,1489802403,"201051344000645","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,645589.4,645589.4,30222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802405,1745438.00
03/17/2017 22:00,2,0.000,ALERT,211.48,297.26,59.986,1489802403,"274151322000085","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,871554.7,871554.7,30234,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802407,1745439.00
03/17/2017 22:00,2,0.000,ALERT,213.06,299.07,60.018,1489802403,"201051344000633","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,632108.6,632108.6,30759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802409,1745440.00
03/17/2017 22:00,2,0.000,ALERT,212.38,299.37,59.986,1489802403,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,634739.9,634739.9,30719,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802411,1745441.00
03/17/2017 22:00,2,0.000,ALERT,212.16,300.27,59.928,1489802403,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,628854.4,628854.4,30622,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802413,1745442.00
03/17/2017 22:00,2,0.000,ALERT,211.03,297.57,59.970,1489802403,"274151322000052","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,901994.2,901994.2,30004,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802415,1745443.00
03/17/2017 22:00,2,0.000,ALERT,212.61,300.57,60.018,1489802403,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,639281.9,639281.9,30781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802416,1745444.00
03/17/2017 22:00,2,0.000,ALERT,212.38,300.57,59.996,1489802403,"201051344001230","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,633096.3,633096.3,30496,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802418,1745445.00
03/17/2017 22:00,2,0.000,ALERT,212.83,301.17,59.975,1489802403,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,623201.5,623201.5,30695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802420,1745446.00
03/17/2017 22:00,2,0.000,ALERT,211.93,300.27,59.970,1489802403,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,641100.7,641100.7,30583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802422,1745447.00
03/17/2017 22:00,2,0.000,ALERT,211.25,296.96,59.965,1489802403,"274151322000094","219011344069620",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,736497.0,736497.0,31265,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802423,1745448.00
03/17/2017 22:00,2,0.000,ALERT,212.38,299.97,59.975,1489802403,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,652189.0,652189.0,30550,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802425,1745449.00
03/17/2017 22:00,2,0.000,ALERT,212.16,300.57,59.975,1489802403,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,634971.7,634971.7,30707,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802427,1745450.00
03/17/2017 22:00,2,0.000,ALERT,212.61,300.57,59.975,1489802403,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,637860.5,637860.5,30675,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802429,1745451.00
03/17/2017 22:00,2,0.000,ALERT,212.61,299.67,59.965,1489802403,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,611025.3,611025.3,30982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802431,1745452.00
03/17/2017 22:00,2,0.000,ALERT,211.25,298.17,59.986,1489802403,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,892988.8,892988.8,30059,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802432,1745453.00
03/17/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1489802403,"274151322000076","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,951409.8,951409.8,30166,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802434,1745454.00
03/17/2017 22:00,2,0.000,ALERT,212.38,300.27,59.975,1489802403,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,633424.6,633424.6,30752,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802436,1745455.00
03/17/2017 22:00,2,0.000,ALERT,211.48,298.77,59.981,1489802403,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,942331.7,942331.7,30284,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802438,1745456.00
03/17/2017 22:00,2,0.000,ALERT,212.38,299.67,59.981,1489802403,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,585877.8,585877.8,30786,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802440,1745457.00
03/17/2017 22:00,2,0.000,ALERT,212.16,299.37,59.975,1489802403,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,636904.5,636904.5,30870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802441,1745458.00
03/17/2017 22:00,2,0.000,ALERT,212.38,299.97,59.975,1489802403,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,645529.4,645529.4,30377,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802443,1745459.00
03/17/2017 22:00,2,0.000,ALERT,213.06,299.67,59.981,1489802403,"201051344000853","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,645742.8,645742.8,30220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802445,1745460.00
03/17/2017 22:00,2,0.000,ALERT,212.61,300.27,59.981,1489802403,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,638087.0,638087.0,30558,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802447,1745461.00
03/17/2017 22:00,2,0.000,ALERT,212.61,300.27,59.991,1489802403,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,634694.9,634694.9,30548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802449,1745462.00
03/17/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1489802403,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,642604.1,642604.1,30390,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802451,1745463.00
03/17/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1489802403,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,631176.3,631176.3,30754,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802452,1745464.00
03/17/2017 22:00,2,0.000,ALERT,211.03,297.26,59.938,1489802403,"274151322000088","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,855419.3,855419.3,30277,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802454,1745465.00
03/17/2017 22:00,2,0.000,ALERT,212.16,296.66,59.981,1489802403,"274151322000068","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,736883.4,736883.4,31194,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802456,1745466.00
03/17/2017 22:00,2,0.000,ALERT,212.16,300.57,59.975,1489802403,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,627117.4,627117.4,30771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802458,1745467.00
03/17/2017 22:00,2,0.000,ALERT,212.38,300.57,59.991,1489802403,"201051344000594","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,647294.9,647294.9,30627,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802459,1745468.00
03/17/2017 22:00,2,0.000,ALERT,212.61,299.97,59.975,1489802403,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,635582.9,635582.9,30821,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802461,1745469.00
03/17/2017 22:00,2,0.000,ALERT,211.25,298.17,59.975,1489802403,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,873916.8,873916.8,30177,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489802463,1745470.00
03/17/2017 22:00,2,0.000,ALERT,212.83,299.07,59.959,1489802403,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,632570.0,632570.0,30784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802465,1745471.00
03/17/2017 22:00,2,0.000,ALERT,212.38,300.27,59.986,1489802403,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,634344.3,634344.3,30643,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802467,1745472.00
03/17/2017 22:00,2,0.000,ALERT,212.38,299.67,59.970,1489802403,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,653636.5,653636.5,30132,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802468,1745473.00
03/17/2017 22:00,2,0.000,ALERT,212.83,299.07,59.981,1489802403,"201051344000648","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,643279.6,643279.6,30201,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802470,1745474.00
03/17/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1489802403,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,655643.8,655643.8,30115,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802472,1745475.00
03/17/2017 22:00,2,0.000,ALERT,212.61,299.97,59.970,1489802403,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,646467.4,646467.4,30305,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802474,1745476.00
03/17/2017 22:00,2,0.000,ALERT,212.83,299.67,59.981,1489802403,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,632680.1,632680.1,30657,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802476,1745477.00
03/17/2017 22:00,2,0.000,ALERT,213.06,300.27,59.928,1489802403,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,646450.1,646450.1,30182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802477,1745478.00
03/17/2017 22:00,2,0.000,ALERT,211.25,296.66,59.975,1489802403,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,845456.8,845456.8,30539,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489802479,1745479.00
03/17/2017 22:15,2,0.000,ALERT,213.29,299.97,59.954,1489803303,"201051344000645","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,645589.4,645589.4,30224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803305,1745480.00
03/17/2017 22:15,2,0.000,ALERT,211.70,297.26,59.981,1489803303,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,871554.7,871554.7,30236,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803307,1745481.00
03/17/2017 22:15,2,0.000,ALERT,213.29,299.67,59.970,1489803303,"201051344000633","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,632108.6,632108.6,30761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803309,1745482.00
03/17/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1489803303,"201051344000469","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,634739.9,634739.9,30721,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803310,1745483.00
03/17/2017 22:15,2,0.000,ALERT,212.38,300.57,59.970,1489803303,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,628854.4,628854.4,30624,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803312,1745484.00
03/17/2017 22:15,2,0.000,ALERT,211.48,298.47,59.970,1489803303,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,901994.2,901994.2,30006,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803314,1745485.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.87,59.991,1489803303,"201051344000585","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,639281.9,639281.9,30783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803316,1745486.00
03/17/2017 22:15,2,0.000,ALERT,212.61,300.87,59.975,1489803303,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,633096.3,633096.3,30498,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803318,1745487.00
03/17/2017 22:15,2,0.000,ALERT,213.06,301.77,59.981,1489803303,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,623201.5,623201.5,30697,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803319,1745488.00
03/17/2017 22:15,2,0.000,ALERT,212.38,300.87,59.970,1489803303,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,641100.7,641100.7,30585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803321,1745489.00
03/17/2017 22:15,2,0.000,ALERT,211.48,297.57,59.981,1489803303,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,736497.0,736497.0,31267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803323,1745490.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.27,60.012,1489803303,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,652189.0,652189.0,30552,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803325,1745491.00
03/17/2017 22:15,2,0.000,ALERT,212.38,301.17,59.986,1489803303,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,634971.7,634971.7,30709,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803327,1745492.00
03/17/2017 22:15,2,0.000,ALERT,212.61,300.57,60.012,1489803303,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,637860.5,637860.5,30677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803329,1745493.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.27,60.002,1489803303,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,611025.3,611025.3,30984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803330,1745494.00
03/17/2017 22:15,2,0.000,ALERT,211.70,298.47,59.981,1489803303,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,892988.8,892988.8,30061,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803332,1745495.00
03/17/2017 22:15,2,0.000,ALERT,212.16,298.77,59.981,1489803303,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,951409.8,951409.8,30168,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803334,1745496.00
