ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 22:15,2,0.000,ALERT,212.61,300.27,59.986,1489803303,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,633424.6,633424.6,30754,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803336,1745497.00
03/17/2017 22:15,2,0.000,ALERT,211.70,298.77,59.991,1489803303,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,942331.7,942331.7,30286,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803338,1745498.00
03/17/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1489803303,"201051344000988","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,585877.8,585877.8,30788,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803339,1745499.00
03/17/2017 22:15,2,0.000,ALERT,212.61,300.27,59.996,1489803303,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,636904.5,636904.5,30872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803341,1745500.00
03/17/2017 22:15,2,0.000,ALERT,212.38,299.67,59.991,1489803303,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,645529.4,645529.4,30379,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803343,1745501.00
03/17/2017 22:15,2,0.000,ALERT,213.29,299.97,60.007,1489803303,"201051344000853","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,645742.8,645742.8,30222,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803345,1745502.00
03/17/2017 22:15,2,0.000,ALERT,213.06,301.17,60.007,1489803303,"201051344000685","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,638087.0,638087.0,30560,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803347,1745503.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.57,60.039,1489803303,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,634694.9,634694.9,30550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803348,1745504.00
03/17/2017 22:15,2,0.000,ALERT,213.06,301.17,60.012,1489803303,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,642604.1,642604.1,30392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803350,1745505.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.27,60.007,1489803303,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,631176.3,631176.3,30756,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803352,1745506.00
03/17/2017 22:15,2,0.000,ALERT,211.25,297.57,60.002,1489803303,"274151322000088","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,855419.3,855419.3,30279,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803354,1745507.00
03/17/2017 22:15,2,0.000,ALERT,212.38,297.26,60.002,1489803303,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,736883.4,736883.4,31196,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803356,1745508.00
03/17/2017 22:15,2,0.000,ALERT,212.61,301.17,59.991,1489803303,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,627117.4,627117.4,30773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803357,1745509.00
03/17/2017 22:15,2,0.000,ALERT,212.38,300.27,60.007,1489803303,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,647294.9,647294.9,30629,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803359,1745510.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.87,60.002,1489803303,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,635582.9,635582.9,30823,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803361,1745511.00
03/17/2017 22:15,2,0.000,ALERT,211.48,298.47,59.991,1489803303,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,873916.8,873916.8,30179,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803363,1745512.00
03/17/2017 22:15,2,0.000,ALERT,212.83,299.37,60.012,1489803303,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,632570.0,632570.0,30786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803365,1745513.00
03/17/2017 22:15,2,0.000,ALERT,212.83,301.17,60.007,1489803303,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,634344.3,634344.3,30645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803367,1745514.00
03/17/2017 22:15,2,0.000,ALERT,212.61,299.67,60.007,1489803303,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,653636.5,653636.5,30134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803368,1745515.00
03/17/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1489803303,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,643279.6,643279.6,30203,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803370,1745516.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.87,59.996,1489803303,"201051344000569","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,655643.8,655643.8,30117,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803372,1745517.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.57,59.991,1489803303,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,646467.4,646467.4,30307,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803374,1745518.00
03/17/2017 22:15,2,0.000,ALERT,212.83,300.27,59.991,1489803303,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,632680.1,632680.1,30659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803376,1745519.00
03/17/2017 22:15,2,0.000,ALERT,213.29,300.57,60.023,1489803303,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,646450.1,646450.1,30184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489803377,1745520.00
03/17/2017 22:15,2,0.000,ALERT,211.70,297.57,59.975,1489803303,"274151322000087","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,845456.8,845456.8,30541,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489803379,1745521.00
03/17/2017 22:30,2,0.000,ALERT,213.74,300.57,59.981,1489804203,"201051344000645","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,645589.4,645589.4,30226,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804205,1745522.00
03/17/2017 22:30,2,0.000,ALERT,212.16,299.07,60.007,1489804203,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,871554.7,871554.7,30238,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804207,1745523.00
03/17/2017 22:30,2,0.000,ALERT,213.74,300.57,59.986,1489804203,"201051344000633","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,632108.6,632108.6,30763,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804208,1745524.00
03/17/2017 22:30,2,0.000,ALERT,213.51,301.17,59.991,1489804203,"201051344000469","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,634739.9,634739.9,30723,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804210,1745525.00
03/17/2017 22:30,2,0.000,ALERT,213.29,301.47,60.012,1489804203,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,628854.4,628854.4,30626,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804212,1745526.00
03/17/2017 22:30,2,0.000,ALERT,211.93,299.97,59.965,1489804203,"274151322000052","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,901994.2,901994.2,30008,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804214,1745527.00
03/17/2017 22:30,2,0.000,ALERT,213.51,301.77,59.996,1489804203,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,639281.9,639281.9,30785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804216,1745528.00
03/17/2017 22:30,2,0.000,ALERT,213.29,302.07,59.981,1489804203,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,633096.3,633096.3,30500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804218,1745529.00
03/17/2017 22:30,2,0.000,ALERT,213.74,302.37,59.996,1489804203,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,623201.5,623201.5,30699,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804219,1745530.00
03/17/2017 22:30,2,0.000,ALERT,213.06,301.17,59.959,1489804203,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,641100.7,641100.7,30587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804221,1745531.00
03/17/2017 22:30,2,0.000,ALERT,212.16,298.77,59.959,1489804203,"274151322000094","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,736497.0,736497.0,31269,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804223,1745532.00
03/17/2017 22:30,2,0.000,ALERT,213.29,301.47,59.991,1489804203,"201051344000579","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,652189.0,652189.0,30554,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804225,1745533.00
03/17/2017 22:30,2,0.000,ALERT,213.29,302.07,60.007,1489804203,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,634971.7,634971.7,30711,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804227,1745534.00
03/17/2017 22:30,2,0.000,ALERT,213.29,301.17,59.996,1489804203,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,637860.5,637860.5,30679,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804228,1745535.00
03/17/2017 22:30,2,0.000,ALERT,213.51,300.57,59.959,1489804203,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,611025.3,611025.3,30986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804230,1745536.00
03/17/2017 22:30,2,0.000,ALERT,212.38,299.37,59.986,1489804203,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,892988.8,892988.8,30063,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804233,1745537.00
03/17/2017 22:30,2,0.000,ALERT,212.83,299.37,59.991,1489804203,"274151322000076","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,951409.8,951409.8,30170,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804234,1745538.00
03/17/2017 22:30,2,0.000,ALERT,213.29,301.77,60.002,1489804203,"201051344000868","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,633424.6,633424.6,30756,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804236,1745539.00
03/17/2017 22:30,2,0.000,ALERT,212.16,299.97,59.991,1489804203,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,942331.7,942331.7,30288,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804238,1745540.00
03/17/2017 22:30,2,0.000,ALERT,213.06,300.87,60.002,1489804203,"201051344000988","219011344069620",0.00,3.30,0,295.46,302.07,0.0,0.0,0.000,585877.8,585877.8,30790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804240,1745541.00
03/17/2017 22:30,2,0.000,ALERT,213.06,300.27,59.996,1489804203,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,636904.5,636904.5,30874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804242,1745542.00
03/17/2017 22:30,2,0.000,ALERT,213.06,300.87,59.991,1489804203,"201051344000458","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,645529.4,645529.4,30381,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804244,1745543.00
03/17/2017 22:30,2,0.000,ALERT,213.96,301.17,60.034,1489804203,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,645742.8,645742.8,30224,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804245,1745544.00
03/17/2017 22:30,2,0.000,ALERT,213.74,301.47,59.996,1489804203,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,638087.0,638087.0,30562,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804247,1745545.00
03/17/2017 22:30,2,0.000,ALERT,213.51,300.87,59.991,1489804203,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,634694.9,634694.9,30552,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804249,1745546.00
03/17/2017 22:30,2,0.000,ALERT,213.74,301.77,60.002,1489804203,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,642604.1,642604.1,30394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804251,1745547.00
03/17/2017 22:30,2,0.000,ALERT,213.29,300.57,59.991,1489804203,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,631176.3,631176.3,30758,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804253,1745548.00
03/17/2017 22:30,2,0.000,ALERT,211.70,298.77,59.991,1489804203,"274151322000088","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,855419.3,855419.3,30281,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804254,1745549.00
03/17/2017 22:30,2,0.000,ALERT,212.83,298.17,59.986,1489804203,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,736883.4,736883.4,31198,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804256,1745550.00
03/17/2017 22:30,2,0.000,ALERT,213.06,301.17,59.981,1489804203,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,627117.4,627117.4,30775,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804258,1745551.00
03/17/2017 22:30,2,0.000,ALERT,213.06,301.47,59.991,1489804203,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,647294.9,647294.9,30631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804260,1745552.00
03/17/2017 22:30,2,0.000,ALERT,213.29,300.87,59.981,1489804203,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,635582.9,635582.9,30825,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804262,1745553.00
03/17/2017 22:30,2,0.000,ALERT,211.93,298.77,60.012,1489804203,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,873916.8,873916.8,30181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804263,1745554.00
03/17/2017 22:30,2,0.000,ALERT,213.51,300.27,59.975,1489804203,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,632570.0,632570.0,30788,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804265,1745555.00
03/17/2017 22:30,2,0.000,ALERT,213.51,301.47,59.975,1489804203,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,634344.3,634344.3,30647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804267,1745556.00
03/17/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1489804203,"201051344000900","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,653636.5,653636.5,30136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489804269,1745557.00
03/17/2017 22:30,2,0.000,ALERT,213.51,300.27,59.965,1489804203,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,643279.6,643279.6,30205,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804271,1745558.00
03/17/2017 22:30,2,0.000,ALERT,213.29,301.47,59.991,1489804203,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,655643.8,655643.8,30119,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804272,1745559.00
03/17/2017 22:30,2,0.000,ALERT,213.29,301.17,59.986,1489804203,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,646467.4,646467.4,30309,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804274,1745560.00
03/17/2017 22:30,2,0.000,ALERT,213.29,300.87,59.970,1489804203,"201051344001158","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,632680.1,632680.1,30661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804276,1745561.00
03/17/2017 22:30,2,0.000,ALERT,213.74,301.47,59.986,1489804203,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,646450.1,646450.1,30186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804278,1745562.00
03/17/2017 22:30,2,0.000,ALERT,212.38,298.17,60.012,1489804203,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,845456.8,845456.8,30543,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489804280,1745563.00
03/17/2017 22:45,2,0.000,ALERT,213.51,300.57,59.975,1489805103,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,645589.4,645589.4,30228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805105,1745564.00
03/17/2017 22:45,2,0.000,ALERT,212.16,298.77,59.949,1489805103,"274151322000085","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,871554.7,871554.7,30240,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805107,1745565.00
03/17/2017 22:45,2,0.000,ALERT,213.51,300.57,59.975,1489805103,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,632108.6,632108.6,30765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805109,1745566.00
03/17/2017 22:45,2,0.000,ALERT,213.06,300.87,60.023,1489805103,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,634739.9,634739.9,30725,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805110,1745567.00
03/17/2017 22:45,2,0.000,ALERT,212.83,300.57,59.949,1489805103,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,628854.4,628854.4,30628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805112,1745568.00
03/17/2017 22:45,2,0.000,ALERT,211.70,298.77,60.018,1489805103,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,901994.2,901994.2,30010,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805114,1745569.00
03/17/2017 22:45,2,0.000,ALERT,213.29,300.87,59.986,1489805103,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,639281.9,639281.9,30787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805116,1745570.00
03/17/2017 22:45,2,0.000,ALERT,213.06,301.17,59.986,1489805103,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,633096.3,633096.3,30502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805118,1745571.00
03/17/2017 22:45,2,0.000,ALERT,213.51,301.47,59.991,1489805103,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,623201.5,623201.5,30701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805119,1745572.00
03/17/2017 22:45,2,0.000,ALERT,212.61,300.57,59.991,1489805103,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,641100.7,641100.7,30589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805121,1745573.00
03/17/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1489805103,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,736497.0,736497.0,31271,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805123,1745574.00
03/17/2017 22:45,2,0.000,ALERT,213.06,301.17,59.954,1489805103,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,652189.0,652189.0,30556,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805125,1745575.00
03/17/2017 22:45,2,0.000,ALERT,212.83,301.17,59.986,1489805103,"201051344000890","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,634971.7,634971.7,30713,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805126,1745576.00
03/17/2017 22:45,2,0.000,ALERT,213.06,300.57,59.991,1489805103,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,637860.5,637860.5,30681,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805128,1745577.00
03/17/2017 22:45,2,0.000,ALERT,213.29,299.97,59.981,1489805103,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,611025.3,611025.3,30988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805130,1745578.00
03/17/2017 22:45,2,0.000,ALERT,212.16,299.07,59.975,1489805103,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,892988.8,892988.8,30065,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805132,1745579.00
03/17/2017 22:45,2,0.000,ALERT,212.61,299.37,59.991,1489805103,"274151322000076","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,951409.8,951409.8,30172,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805134,1745580.00
03/17/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1489805103,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,633424.6,633424.6,30758,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805135,1745581.00
03/17/2017 22:45,2,0.000,ALERT,211.93,299.37,59.986,1489805103,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,942331.7,942331.7,30290,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805137,1745582.00
03/17/2017 22:45,2,0.000,ALERT,212.83,300.57,59.991,1489805103,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,585877.8,585877.8,30792,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805139,1745583.00
03/17/2017 22:45,2,0.000,ALERT,212.83,299.97,59.986,1489805103,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,636904.5,636904.5,30876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805141,1745584.00
03/17/2017 22:45,2,0.000,ALERT,212.83,300.87,59.986,1489805103,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,645529.4,645529.4,30383,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805143,1745585.00
03/17/2017 22:45,2,0.000,ALERT,213.51,300.57,59.949,1489805103,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,645742.8,645742.8,30226,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805144,1745586.00
03/17/2017 22:45,2,0.000,ALERT,213.29,300.57,59.975,1489805103,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,638087.0,638087.0,30564,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805146,1745587.00
03/17/2017 22:45,2,0.000,ALERT,213.29,300.57,60.002,1489805103,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,634694.9,634694.9,30554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805148,1745588.00
03/17/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1489805103,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,642604.1,642604.1,30396,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805150,1745589.00
03/17/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1489805103,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,631176.3,631176.3,30760,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805152,1745590.00
03/17/2017 22:45,2,0.000,ALERT,211.70,298.77,59.975,1489805103,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,855419.3,855419.3,30283,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805154,1745591.00
03/17/2017 22:45,2,0.000,ALERT,212.83,298.17,59.970,1489805103,"274151322000068","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,736883.4,736883.4,31200,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805156,1745592.00
03/17/2017 22:45,2,0.000,ALERT,212.83,300.87,59.986,1489805103,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,627117.4,627117.4,30777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805157,1745593.00
03/17/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1489805103,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,647294.9,647294.9,30633,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805159,1745594.00
03/17/2017 22:45,2,0.000,ALERT,213.29,300.57,59.959,1489805103,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,635582.9,635582.9,30827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805161,1745595.00
03/17/2017 22:45,2,0.000,ALERT,211.93,298.77,59.986,1489805103,"274151322000054","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,873916.8,873916.8,30183,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805163,1745596.00
03/17/2017 22:45,2,0.000,ALERT,213.51,300.27,59.959,1489805103,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,632570.0,632570.0,30790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805165,1745597.00
03/17/2017 22:45,2,0.000,ALERT,213.06,300.57,59.986,1489805103,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,634344.3,634344.3,30649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805166,1745598.00
03/17/2017 22:45,2,0.000,ALERT,213.06,300.87,60.044,1489805103,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,653636.5,653636.5,30138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805168,1745599.00
03/17/2017 22:45,2,0.000,ALERT,213.29,299.97,59.991,1489805103,"201051344000648","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,643279.6,643279.6,30207,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805170,1745600.00
03/17/2017 22:45,2,0.000,ALERT,213.29,301.17,59.996,1489805103,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,655643.8,655643.8,30121,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805172,1745601.00
03/17/2017 22:45,2,0.000,ALERT,213.29,301.17,59.991,1489805103,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,646467.4,646467.4,30311,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489805174,1745602.00
03/17/2017 22:45,2,0.000,ALERT,213.29,300.87,59.986,1489805103,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,632680.1,632680.1,30663,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805175,1745603.00
03/17/2017 22:45,2,0.000,ALERT,213.51,301.47,59.986,1489805103,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,646450.1,646450.1,30188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805177,1745604.00
03/17/2017 22:45,2,0.000,ALERT,212.16,298.47,59.975,1489805103,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,845456.8,845456.8,30545,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489805179,1745605.00
03/17/2017 23:00,2,0.000,ALERT,213.74,301.17,59.944,1489806003,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,645589.4,645589.4,30230,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806005,1745606.00
03/17/2017 23:00,2,0.000,ALERT,212.38,299.37,59.981,1489806003,"274151322000085","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,871554.7,871554.7,30242,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806007,1745607.00
03/17/2017 23:00,2,0.000,ALERT,213.96,301.17,60.023,1489806003,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,632108.6,632108.6,30767,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806008,1745608.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.17,59.949,1489806003,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,634739.9,634739.9,30727,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806010,1745609.00
03/17/2017 23:00,2,0.000,ALERT,213.29,301.47,60.018,1489806003,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,628854.4,628854.4,30630,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806012,1745610.00
03/17/2017 23:00,2,0.000,ALERT,212.16,299.67,59.986,1489806003,"274151322000052","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,901994.2,901994.2,30012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806014,1745611.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.47,59.981,1489806003,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,639281.9,639281.9,30789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806015,1745612.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.77,60.034,1489806003,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,633096.3,633096.3,30504,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806017,1745613.00
03/17/2017 23:00,2,0.000,ALERT,214.19,302.37,59.986,1489806003,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,623201.5,623201.5,30703,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806019,1745614.00
03/17/2017 23:00,2,0.000,ALERT,213.06,301.47,59.986,1489806003,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,641100.7,641100.7,30591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806021,1745615.00
03/17/2017 23:00,2,0.000,ALERT,212.38,298.47,60.002,1489806003,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,736497.0,736497.0,31273,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806023,1745616.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.77,59.991,1489806003,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,652189.0,652189.0,30558,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806025,1745617.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.77,60.028,1489806003,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,634971.7,634971.7,30715,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806026,1745618.00
03/17/2017 23:00,2,0.000,ALERT,213.74,301.47,59.991,1489806003,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,637860.5,637860.5,30683,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806028,1745619.00
03/17/2017 23:00,2,0.000,ALERT,213.74,300.87,60.002,1489806003,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,611025.3,611025.3,30990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806030,1745620.00
03/17/2017 23:00,2,0.000,ALERT,212.16,298.77,59.986,1489806003,"274151322000083","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,892988.8,892988.8,30067,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806032,1745621.00
03/17/2017 23:00,2,0.000,ALERT,212.83,299.07,59.991,1489806003,"274151322000076","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,951409.8,951409.8,30174,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806033,1745622.00
03/17/2017 23:00,2,0.000,ALERT,213.51,302.37,60.007,1489806003,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,633424.6,633424.6,30760,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806035,1745623.00
03/17/2017 23:00,2,0.000,ALERT,212.16,299.97,60.012,1489806003,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,942331.7,942331.7,30292,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806037,1745624.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.77,59.954,1489806003,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,585877.8,585877.8,30794,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806039,1745625.00
03/17/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1489806003,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,636904.5,636904.5,30878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806041,1745626.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.77,60.002,1489806003,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,645529.4,645529.4,30385,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806043,1745627.00
03/17/2017 23:00,2,0.000,ALERT,214.19,301.47,59.991,1489806003,"201051344000853","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,645742.8,645742.8,30228,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806044,1745628.00
03/17/2017 23:00,2,0.000,ALERT,213.96,301.47,59.986,1489806003,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,638087.0,638087.0,30566,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806046,1745629.00
03/17/2017 23:00,2,0.000,ALERT,213.74,301.17,59.996,1489806003,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,634694.9,634694.9,30556,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806048,1745630.00
03/17/2017 23:00,2,0.000,ALERT,213.96,302.07,59.996,1489806003,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,642604.1,642604.1,30398,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806050,1745631.00
03/17/2017 23:00,2,0.000,ALERT,213.74,300.87,59.991,1489806003,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,631176.3,631176.3,30762,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806052,1745632.00
03/17/2017 23:00,2,0.000,ALERT,211.93,298.77,59.996,1489806003,"274151322000088","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,855419.3,855419.3,30285,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806053,1745633.00
03/17/2017 23:00,2,0.000,ALERT,213.06,298.47,59.970,1489806003,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,736883.4,736883.4,31202,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806055,1745634.00
03/17/2017 23:00,2,0.000,ALERT,213.29,301.47,59.991,1489806003,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,627117.4,627117.4,30779,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806057,1745635.00
03/17/2017 23:00,2,0.000,ALERT,213.06,302.07,59.991,1489806003,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,647294.9,647294.9,30635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806059,1745636.00
03/17/2017 23:00,2,0.000,ALERT,213.74,301.17,59.965,1489806003,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,635582.9,635582.9,30829,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806061,1745637.00
03/17/2017 23:00,2,0.000,ALERT,212.16,299.37,59.981,1489806003,"274151322000054","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,873916.8,873916.8,30185,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806062,1745638.00
03/17/2017 23:00,2,0.000,ALERT,213.74,301.17,60.012,1489806003,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,632570.0,632570.0,30792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806064,1745639.00
03/17/2017 23:00,2,0.000,ALERT,213.74,301.47,59.986,1489806003,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,634344.3,634344.3,30651,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806066,1745640.00
03/17/2017 23:00,2,0.000,ALERT,213.29,301.47,60.002,1489806003,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,653636.5,653636.5,30140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806068,1745641.00
