ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2017 23:00,2,0.000,ALERT,213.74,300.87,59.996,1489806003,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,643279.6,643279.6,30209,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806069,1745642.00
03/17/2017 23:00,2,0.000,ALERT,213.74,302.37,60.002,1489806003,"201051344000569","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,655643.8,655643.8,30123,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806071,1745643.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.77,59.996,1489806003,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,646467.4,646467.4,30313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806073,1745644.00
03/17/2017 23:00,2,0.000,ALERT,213.51,301.47,60.002,1489806003,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,632680.1,632680.1,30665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806075,1745645.00
03/17/2017 23:00,2,0.000,ALERT,213.96,302.07,59.991,1489806003,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,646450.1,646450.1,30190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806077,1745646.00
03/17/2017 23:00,2,0.000,ALERT,212.38,298.77,59.970,1489806003,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,845456.8,845456.8,30547,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806079,1745647.00
03/17/2017 23:15,2,0.000,ALERT,213.74,301.77,59.933,1489806903,"201051344000645","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,645589.4,645589.4,30232,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806905,1745648.00
03/17/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1489806903,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,871554.7,871554.7,30244,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806907,1745649.00
03/17/2017 23:15,2,0.000,ALERT,214.19,302.07,59.986,1489806903,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,632108.6,632108.6,30769,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806909,1745650.00
03/17/2017 23:15,2,0.000,ALERT,213.51,302.07,59.981,1489806903,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,634739.9,634739.9,30729,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806910,1745651.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.07,60.007,1489806903,"201051344000646","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,628854.4,628854.4,30632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806912,1745652.00
03/17/2017 23:15,2,0.000,ALERT,211.93,299.97,59.996,1489806903,"274151322000052","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,901994.2,901994.2,30014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806914,1745653.00
03/17/2017 23:15,2,0.000,ALERT,213.51,302.07,59.975,1489806903,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,639281.9,639281.9,30791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806916,1745654.00
03/17/2017 23:15,2,0.000,ALERT,213.51,302.37,59.986,1489806903,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,633096.3,633096.3,30506,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806918,1745655.00
03/17/2017 23:15,2,0.000,ALERT,213.96,302.98,59.970,1489806903,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,623201.5,623201.5,30705,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806919,1745656.00
03/17/2017 23:15,2,0.000,ALERT,213.06,302.07,59.981,1489806903,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,641100.7,641100.7,30593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806921,1745657.00
03/17/2017 23:15,2,0.000,ALERT,212.38,299.07,59.975,1489806903,"274151322000094","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,736497.0,736497.0,31275,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806923,1745658.00
03/17/2017 23:15,2,0.000,ALERT,213.51,302.68,59.981,1489806903,"201051344000579","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,652189.0,652189.0,30560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806925,1745659.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.37,59.991,1489806903,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,634971.7,634971.7,30717,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806927,1745660.00
03/17/2017 23:15,2,0.000,ALERT,213.74,302.07,59.986,1489806903,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,637860.5,637860.5,30685,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806929,1745661.00
03/17/2017 23:15,2,0.000,ALERT,213.74,301.77,59.981,1489806903,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611025.3,611025.3,30992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806930,1745662.00
03/17/2017 23:15,2,0.000,ALERT,212.38,300.27,59.986,1489806903,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,892988.8,892988.8,30069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806932,1745663.00
03/17/2017 23:15,2,0.000,ALERT,213.06,299.67,59.949,1489806903,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,951409.8,951409.8,30176,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806934,1745664.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.68,59.996,1489806903,"201051344000868","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,633424.6,633424.6,30762,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806936,1745665.00
03/17/2017 23:15,2,0.000,ALERT,212.38,300.57,59.981,1489806903,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,942331.7,942331.7,30294,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806938,1745666.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.07,59.975,1489806903,"201051344000988","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,585877.8,585877.8,30796,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806940,1745667.00
03/17/2017 23:15,2,0.000,ALERT,213.29,301.17,60.002,1489806903,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,636904.5,636904.5,30880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806942,1745668.00
03/17/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1489806903,"201051344000458","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,645529.4,645529.4,30387,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806943,1745669.00
03/17/2017 23:15,2,0.000,ALERT,213.96,301.77,60.034,1489806903,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,645742.8,645742.8,30230,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806945,1745670.00
03/17/2017 23:15,2,0.000,ALERT,213.74,302.07,59.991,1489806903,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,638087.0,638087.0,30568,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806947,1745671.00
03/17/2017 23:15,2,0.000,ALERT,213.74,301.47,59.981,1489806903,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,634694.9,634694.9,30558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806949,1745672.00
03/17/2017 23:15,2,0.000,ALERT,213.96,302.37,59.991,1489806903,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,642604.1,642604.1,30400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806951,1745673.00
03/17/2017 23:15,2,0.000,ALERT,213.51,301.47,59.986,1489806903,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,631176.3,631176.3,30764,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806952,1745674.00
03/17/2017 23:15,2,0.000,ALERT,212.16,299.97,59.981,1489806903,"274151322000088","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,855419.3,855419.3,30287,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806954,1745675.00
03/17/2017 23:15,2,0.000,ALERT,213.06,299.07,59.975,1489806903,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,736883.4,736883.4,31204,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806956,1745676.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.07,59.996,1489806903,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,627117.4,627117.4,30781,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806958,1745677.00
03/17/2017 23:15,2,0.000,ALERT,213.06,302.68,59.981,1489806903,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,647294.9,647294.9,30637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806960,1745678.00
03/17/2017 23:15,2,0.000,ALERT,213.74,301.77,59.986,1489806903,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,635582.9,635582.9,30831,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806962,1745679.00
03/17/2017 23:15,2,0.000,ALERT,212.38,299.67,60.012,1489806903,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,873916.8,873916.8,30187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806963,1745680.00
03/17/2017 23:15,2,0.000,ALERT,213.74,301.77,59.986,1489806903,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,632570.0,632570.0,30794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806965,1745681.00
03/17/2017 23:15,2,0.000,ALERT,213.51,302.07,60.028,1489806903,"201051344001093","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,634344.3,634344.3,30653,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806967,1745682.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.07,59.991,1489806903,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,653636.5,653636.5,30142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806969,1745683.00
03/17/2017 23:15,2,0.000,ALERT,213.51,301.17,59.996,1489806903,"201051344000648","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,643279.6,643279.6,30211,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806970,1745684.00
03/17/2017 23:15,2,0.000,ALERT,213.29,302.37,60.023,1489806903,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,655643.8,655643.8,30125,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806972,1745685.00
03/17/2017 23:15,2,0.000,ALERT,213.51,302.07,59.996,1489806903,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,646467.4,646467.4,30315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489806974,1745686.00
03/17/2017 23:15,2,0.000,ALERT,213.51,301.77,59.949,1489806903,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,632680.1,632680.1,30667,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806976,1745687.00
03/17/2017 23:15,2,0.000,ALERT,213.74,302.37,59.959,1489806903,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,646450.1,646450.1,30192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806978,1745688.00
03/17/2017 23:15,2,0.000,ALERT,212.38,299.37,60.002,1489806903,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,845456.8,845456.8,30549,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489806980,1745689.00
03/17/2017 23:30,2,0.000,ALERT,214.19,302.68,59.986,1489807803,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,645589.4,645589.4,30234,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807805,1745690.00
03/17/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1489807803,"274151322000085","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,871554.7,871554.7,30246,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807807,1745691.00
03/17/2017 23:30,2,0.000,ALERT,214.41,302.98,59.996,1489807803,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,632108.6,632108.6,30771,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807809,1745692.00
03/17/2017 23:30,2,0.000,ALERT,213.96,302.98,59.996,1489807803,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,634739.9,634739.9,30731,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807811,1745693.00
03/17/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1489807803,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,628854.4,628854.4,30634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807812,1745694.00
03/17/2017 23:30,2,0.000,ALERT,212.61,299.97,59.975,1489807803,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,901994.2,901994.2,30016,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807814,1745695.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.68,59.975,1489807803,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,639281.9,639281.9,30793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807816,1745696.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.98,59.996,1489807803,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,633096.3,633096.3,30508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807818,1745697.00
03/17/2017 23:30,2,0.000,ALERT,214.19,303.58,59.996,1489807803,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,623201.5,623201.5,30707,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807820,1745698.00
03/17/2017 23:30,2,0.000,ALERT,213.29,302.37,59.996,1489807803,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,641100.7,641100.7,30595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807821,1745699.00
03/17/2017 23:30,2,0.000,ALERT,212.83,299.67,60.002,1489807803,"274151322000094","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,736497.0,736497.0,31277,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807823,1745700.00
03/17/2017 23:30,2,0.000,ALERT,213.96,303.88,59.996,1489807803,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,652189.0,652189.0,30562,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807825,1745701.00
03/17/2017 23:30,2,0.000,ALERT,213.51,302.98,59.996,1489807803,"201051344000890","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,634971.7,634971.7,30719,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807827,1745702.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.37,59.996,1489807803,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,637860.5,637860.5,30687,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807829,1745703.00
03/17/2017 23:30,2,0.000,ALERT,213.96,302.07,59.970,1489807803,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,611025.3,611025.3,30994,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807830,1745704.00
03/17/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1489807803,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,892988.8,892988.8,30071,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807832,1745705.00
03/17/2017 23:30,2,0.000,ALERT,213.51,300.57,59.975,1489807803,"274151322000076","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,951409.8,951409.8,30178,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807834,1745706.00
03/17/2017 23:30,2,0.000,ALERT,213.74,303.88,59.991,1489807803,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,633424.6,633424.6,30764,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807836,1745707.00
03/17/2017 23:30,2,0.000,ALERT,212.61,301.17,59.981,1489807803,"274151322000095","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,942331.7,942331.7,30296,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807838,1745708.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.98,59.996,1489807803,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,585877.8,585877.8,30798,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807840,1745709.00
03/17/2017 23:30,2,0.000,ALERT,213.29,301.47,59.986,1489807803,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,636904.5,636904.5,30882,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807841,1745710.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.98,59.991,1489807803,"201051344000458","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,645529.4,645529.4,30389,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807843,1745711.00
03/17/2017 23:30,2,0.000,ALERT,214.41,302.98,60.018,1489807803,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,645742.8,645742.8,30232,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807845,1745712.00
03/17/2017 23:30,2,0.000,ALERT,213.96,302.37,59.959,1489807803,"201051344000685","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,638087.0,638087.0,30570,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807847,1745713.00
03/17/2017 23:30,2,0.000,ALERT,213.74,301.77,59.996,1489807803,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,634694.9,634694.9,30560,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807849,1745714.00
03/17/2017 23:30,2,0.000,ALERT,213.96,302.68,59.991,1489807803,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,642604.1,642604.1,30402,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807850,1745715.00
03/17/2017 23:30,2,0.000,ALERT,213.74,301.77,59.986,1489807803,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,631176.3,631176.3,30766,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807852,1745716.00
03/17/2017 23:30,2,0.000,ALERT,212.38,300.27,59.981,1489807803,"274151322000088","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,855419.3,855419.3,30289,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807854,1745717.00
03/17/2017 23:30,2,0.000,ALERT,213.51,299.37,59.965,1489807803,"274151322000068","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,736883.4,736883.4,31206,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807856,1745718.00
03/17/2017 23:30,2,0.000,ALERT,213.29,302.37,59.944,1489807803,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,627117.4,627117.4,30783,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807858,1745719.00
03/17/2017 23:30,2,0.000,ALERT,213.74,304.18,60.028,1489807803,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,647294.9,647294.9,30639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807860,1745720.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.37,59.996,1489807803,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,635582.9,635582.9,30833,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807861,1745721.00
03/17/2017 23:30,2,0.000,ALERT,212.83,300.27,59.996,1489807803,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,873916.8,873916.8,30189,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807863,1745722.00
03/17/2017 23:30,2,0.000,ALERT,214.19,302.68,59.954,1489807803,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,632570.0,632570.0,30796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807865,1745723.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.37,59.991,1489807803,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,634344.3,634344.3,30655,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807867,1745724.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.98,59.991,1489807803,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,653636.5,653636.5,30144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807869,1745725.00
03/17/2017 23:30,2,0.000,ALERT,214.19,302.68,59.986,1489807803,"201051344000648","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,643279.6,643279.6,30213,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489807870,1745726.00
03/17/2017 23:30,2,0.000,ALERT,213.96,303.58,59.986,1489807803,"201051344000569","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,655643.8,655643.8,30127,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807872,1745727.00
03/17/2017 23:30,2,0.000,ALERT,213.74,302.98,59.986,1489807803,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,646467.4,646467.4,30317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807874,1745728.00
03/17/2017 23:30,2,0.000,ALERT,213.96,302.98,59.996,1489807803,"201051344001158","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,632680.1,632680.1,30669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807876,1745729.00
03/17/2017 23:30,2,0.000,ALERT,214.19,303.58,59.991,1489807803,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,646450.1,646450.1,30194,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807878,1745730.00
03/17/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1489807803,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,845456.8,845456.8,30551,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489807879,1745731.00
03/17/2017 23:45,2,0.000,ALERT,214.19,302.68,59.986,1489808703,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,645589.4,645589.4,30236,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808705,1745732.00
03/17/2017 23:45,2,0.000,ALERT,212.61,299.67,59.975,1489808703,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,871554.7,871554.7,30248,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808707,1745733.00
03/17/2017 23:45,2,0.000,ALERT,214.19,302.37,59.970,1489808703,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,632108.6,632108.6,30773,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808708,1745734.00
03/17/2017 23:45,2,0.000,ALERT,213.74,302.68,60.023,1489808703,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,634739.9,634739.9,30733,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808710,1745735.00
03/17/2017 23:45,2,0.000,ALERT,212.83,301.47,59.938,1489808703,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,628854.4,628854.4,30636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808712,1745736.00
03/17/2017 23:45,2,0.000,ALERT,212.38,300.87,59.959,1489808703,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,901994.2,901994.2,30018,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808714,1745737.00
03/17/2017 23:45,2,0.000,ALERT,213.06,301.77,59.970,1489808703,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,639281.9,639281.9,30795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808716,1745738.00
03/17/2017 23:45,2,0.000,ALERT,212.83,301.47,59.975,1489808703,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,633096.3,633096.3,30510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808717,1745739.00
03/17/2017 23:45,2,0.000,ALERT,213.29,302.07,59.970,1489808703,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,623201.5,623201.5,30709,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808719,1745740.00
03/17/2017 23:45,2,0.000,ALERT,212.61,301.47,59.981,1489808703,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,641100.7,641100.7,30597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808721,1745741.00
03/17/2017 23:45,2,0.000,ALERT,212.61,299.37,59.970,1489808703,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,736497.0,736497.0,31279,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808723,1745742.00
03/17/2017 23:45,2,0.000,ALERT,213.74,302.98,60.018,1489808703,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,652189.0,652189.0,30564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808725,1745743.00
03/17/2017 23:45,2,0.000,ALERT,213.06,302.07,59.981,1489808703,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,634971.7,634971.7,30721,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808727,1745744.00
03/17/2017 23:45,2,0.000,ALERT,213.06,301.17,59.970,1489808703,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,637860.5,637860.5,30689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808728,1745745.00
03/17/2017 23:45,2,0.000,ALERT,213.06,300.87,59.991,1489808703,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,611025.3,611025.3,30996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808730,1745746.00
03/17/2017 23:45,2,0.000,ALERT,212.61,299.97,59.959,1489808703,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,892988.8,892988.8,30073,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808732,1745747.00
03/17/2017 23:45,2,0.000,ALERT,213.29,299.97,59.965,1489808703,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,951409.8,951409.8,30180,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808734,1745748.00
03/17/2017 23:45,2,0.000,ALERT,213.74,303.58,59.970,1489808703,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,633424.6,633424.6,30766,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808736,1745749.00
03/17/2017 23:45,2,0.000,ALERT,212.61,300.57,59.959,1489808703,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,942331.7,942331.7,30298,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808738,1745750.00
03/17/2017 23:45,2,0.000,ALERT,213.51,302.37,59.970,1489808703,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,585877.8,585877.8,30800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808739,1745751.00
03/17/2017 23:45,2,0.000,ALERT,212.83,300.57,59.944,1489808703,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,636904.5,636904.5,30884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808741,1745752.00
03/17/2017 23:45,2,0.000,ALERT,213.51,302.68,59.975,1489808703,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,645529.4,645529.4,30391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808743,1745753.00
03/17/2017 23:45,2,0.000,ALERT,214.19,302.37,59.975,1489808703,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,645742.8,645742.8,30234,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808745,1745754.00
03/17/2017 23:45,2,0.000,ALERT,213.29,301.47,59.991,1489808703,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,638087.0,638087.0,30572,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808747,1745755.00
03/17/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1489808703,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,634694.9,634694.9,30562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808748,1745756.00
03/17/2017 23:45,2,0.000,ALERT,213.29,301.47,60.012,1489808703,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,642604.1,642604.1,30404,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808750,1745757.00
03/17/2017 23:45,2,0.000,ALERT,213.29,300.87,60.034,1489808703,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,631176.3,631176.3,30768,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808752,1745758.00
03/17/2017 23:45,2,0.000,ALERT,212.38,299.37,59.991,1489808703,"274151322000088","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,855419.3,855419.3,30291,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808754,1745759.00
03/17/2017 23:45,2,0.000,ALERT,213.29,299.07,59.975,1489808703,"274151322000068","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,736883.4,736883.4,31208,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808755,1745760.00
03/17/2017 23:45,2,0.000,ALERT,212.83,301.47,59.981,1489808703,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,627117.4,627117.4,30785,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808757,1745761.00
03/17/2017 23:45,2,0.000,ALERT,213.51,302.98,60.028,1489808703,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,647294.9,647294.9,30641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808759,1745762.00
03/17/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1489808703,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,635582.9,635582.9,30835,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808761,1745763.00
03/17/2017 23:45,2,0.000,ALERT,212.61,300.27,60.034,1489808703,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,873916.8,873916.8,30191,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808763,1745764.00
03/17/2017 23:45,2,0.000,ALERT,213.96,302.07,59.986,1489808703,"201051344000867","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,632570.0,632570.0,30798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808764,1745765.00
03/17/2017 23:45,2,0.000,ALERT,213.06,301.47,59.991,1489808703,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,634344.3,634344.3,30657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808766,1745766.00
03/17/2017 23:45,2,0.000,ALERT,213.51,302.98,59.996,1489808703,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,653636.5,653636.5,30146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808768,1745767.00
03/17/2017 23:45,2,0.000,ALERT,213.74,302.07,59.991,1489808703,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,643279.6,643279.6,30215,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808770,1745768.00
03/17/2017 23:45,2,0.000,ALERT,213.74,303.28,59.996,1489808703,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,655643.8,655643.8,30129,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489808772,1745769.00
03/17/2017 23:45,2,0.000,ALERT,213.74,302.68,59.986,1489808703,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,646467.4,646467.4,30319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808773,1745770.00
03/17/2017 23:45,2,0.000,ALERT,213.74,302.68,59.981,1489808703,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,632680.1,632680.1,30671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808775,1745771.00
03/17/2017 23:45,2,0.000,ALERT,214.19,303.28,59.949,1489808703,"201051344000576","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,646450.1,646450.1,30196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808777,1745772.00
03/17/2017 23:45,2,0.000,ALERT,212.83,299.37,59.981,1489808703,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,845456.8,845456.8,30553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489808779,1745773.00
